DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/09/2018 00:00:00,10.8,10.9,1,-1.68
 03/09/2018 00:15:00,10.8,10.9,1,-1.68
 03/09/2018 00:30:00,10.8,10.9,1,-1.68
 03/09/2018 00:45:00,10.8,10.9,1,-1.68
 03/09/2018 01:00:00,10.8,10.9,1,-1.68
 03/09/2018 01:15:00,10.8,10.9,1,-1.68
 03/09/2018 01:30:00,10.8,10.9,1,-1.68
 03/09/2018 01:45:00,10.8,10.9,1,-1.68
 03/09/2018 02:00:00,10.8,10.9,1,-1.68
 03/09/2018 02:15:00,10.8,10.9,1,-1.68
 03/09/2018 02:30:00,10.8,10.9,1,-1.68
 03/09/2018 02:45:00,10.8,10.9,1,-1.68
 03/09/2018 03:00:00,10.8,10.9,1,-1.68
 03/09/2018 03:15:00,10.8,10.9,1,-1.68
 03/09/2018 03:30:00,10.8,10.9,1,-1.68
 03/09/2018 03:45:00,10.8,10.9,1,-1.68
 03/09/2018 04:00:00,10.8,10.9,1,-1.68
 03/09/2018 04:15:00,10.8,10.9,1,-1.68
 03/09/2018 04:30:00,10.8,10.9,1,-1.68
 03/09/2018 04:45:00,10.8,10.9,1,-1.68
 03/09/2018 05:00:00,10.8,10.9,1,-1.68
 03/09/2018 05:15:00,10.8,10.9,1,-1.68
 03/09/2018 05:30:00,10.8,10.9,1,-1.68
 03/09/2018 05:45:00,10.8,10.9,1,-1.68
 03/09/2018 06:00:00,10.8,10.9,1,-1.68
 03/09/2018 06:15:00,10.8,10.9,1,-1.68
 03/09/2018 06:30:00,10.8,10.9,1,-1.68
 03/09/2018 06:45:00,10.8,10.9,1,-1.68
 03/09/2018 07:00:00,10.8,10.9,1,-1.68
 03/09/2018 07:15:00,10.8,10.9,1,-1.68
 03/09/2018 07:30:00,10.8,10.9,1,-1.68
 03/09/2018 07:45:00,10.8,10.9,1,-1.68
 03/09/2018 08:00:00,10.8,10.9,1,-1.68
 03/09/2018 08:15:00,10.8,10.9,1,-1.68
 03/09/2018 08:30:00,10.8,10.9,1,-1.68
 03/09/2018 08:45:00,10.8,10.9,1,-1.68
 03/09/2018 09:00:00,10.8,10.9,1,-1.42
 03/09/2018 09:15:00,10.78,10.9,1,-1.21
 03/09/2018 09:30:00,10.8,10.9,1,-1.14
 03/09/2018 09:45:00,10.8,10.9,1,-1.32
 03/09/2018 10:00:00,10.8,10.9,1,-1.35
 03/09/2018 10:15:00,10.83,10.9,1,-1.45
 03/09/2018 10:30:00,10.91,10.9,1,-1.49
 03/09/2018 10:45:00,10.9,10.9,1,-1.5
 03/09/2018 11:00:00,10.9,10.9,1,-1.31
 03/09/2018 11:15:00,10.9,10.9,1,-1.37
 03/09/2018 11:30:00,10.89,10.9,1,-1.11
 03/09/2018 11:45:00,10.9,10.9,1,-0.67
 03/09/2018 12:00:00,10.89,10.9,1,-0.31
 03/09/2018 12:15:00,10.89,10.9,1,-0.61
 03/09/2018 12:30:00,10.88,10.9,1,-0.84
 03/09/2018 12:45:00,10.89,10.9,1,-0.89
 03/09/2018 13:00:00,10.88,10.9,1,-1.0
 03/09/2018 13:15:00,10.88,10.9,1,-0.87
 03/09/2018 13:30:00,10.88,10.9,1,-0.98
 03/09/2018 13:45:00,10.85,10.9,1,-1.36
 03/09/2018 14:00:00,10.84,10.9,1,-1.47
 03/09/2018 14:15:00,10.83,10.9,1,-1.43
 03/09/2018 14:30:00,10.83,10.9,1,-1.4
 03/09/2018 14:45:00,10.85,10.9,1,-1.47
 03/09/2018 15:00:00,10.83,10.9,1,-1.52
 03/09/2018 15:15:00,10.83,10.9,1,-1.53
 03/09/2018 15:30:00,10.8,10.9,1,-1.63
 03/09/2018 15:45:00,10.82,10.9,1,-1.71
 03/09/2018 16:00:00,10.81,10.9,1,-1.71
 03/09/2018 16:15:00,10.81,10.9,1,-1.71
 03/09/2018 16:30:00,10.82,10.9,1,-1.81
 03/09/2018 16:45:00,10.82,10.9,1,-1.94
 03/09/2018 17:00:00,10.81,10.9,1,-2.11
 03/09/2018 17:15:00,10.82,10.9,1,-2.28
 03/09/2018 17:30:00,10.8,10.9,1,-2.37
 03/09/2018 17:45:00,10.81,10.9,1,-2.41
 03/09/2018 18:00:00,10.8,10.9,1,-2.41
 03/09/2018 18:15:00,10.83,10.9,1,-2.41
 03/09/2018 18:30:00,10.84,10.9,1,-2.39
 03/09/2018 18:45:00,10.75,10.9,1,-2.51
 03/09/2018 19:00:00,10.75,10.9,1,-2.51
 03/09/2018 19:15:00,10.75,10.9,1,-2.51
 03/09/2018 19:30:00,10.77,10.9,1,-2.51
 03/09/2018 19:45:00,10.77,10.9,1,-2.51
 03/09/2018 20:00:00,10.78,10.9,1,-2.51
 03/09/2018 20:15:00,10.8,10.9,1,-2.51
 03/09/2018 20:30:00,10.84,10.9,1,-2.5
 03/09/2018 20:45:00,10.84,10.9,1,-2.38
 03/09/2018 21:00:00,10.87,10.9,1,-2.38
 03/09/2018 21:15:00,10.9,10.9,1,-2.29
 03/09/2018 21:30:00,10.94,10.9,1,-2.14
 03/09/2018 21:45:00,10.98,10.9,1,-2.18
 03/09/2018 22:00:00,10.95,10.9,1,-2.11
 03/09/2018 22:15:00,10.94,10.9,1,-2.11
 03/09/2018 22:30:00,10.94,10.9,1,-2.03
 03/09/2018 22:45:00,10.94,10.9,1,-1.95
 03/09/2018 23:00:00,10.91,10.9,1,-1.84
 03/09/2018 23:15:00,10.86,10.9,1,-1.74
 03/09/2018 23:30:00,10.81,10.9,1,-1.71
 03/09/2018 23:45:00,10.85,10.9,1,-1.66
 04/09/2018 00:00:00,10.85,10.9,1,-1.61
 04/09/2018 00:15:00,10.86,10.9,1,-1.56
 04/09/2018 00:30:00,10.88,10.9,1,-1.47
 04/09/2018 00:45:00,10.91,10.9,1,-1.47
 04/09/2018 01:00:00,10.93,10.9,1,-1.47
 04/09/2018 01:15:00,10.93,10.9,1,-1.47
 04/09/2018 01:30:00,10.96,10.9,1,-1.47
 04/09/2018 01:45:00,10.97,10.9,1,-1.47
 04/09/2018 02:00:00,10.98,10.9,1,-1.35
 04/09/2018 02:15:00,10.91,10.9,1,-1.34
 04/09/2018 02:30:00,10.9,10.9,1,-1.34
 04/09/2018 02:45:00,10.9,10.9,1,-1.26
 04/09/2018 03:00:00,10.89,10.9,1,-1.21
 04/09/2018 03:15:00,11.0,10.9,1,-1.21
 04/09/2018 03:30:00,10.98,10.9,1,-1.21
 04/09/2018 03:45:00,10.99,10.9,1,-1.21
 04/09/2018 04:00:00,10.98,10.9,1,-1.28
 04/09/2018 04:15:00,10.96,10.9,1,-1.34
 04/09/2018 04:30:00,10.97,10.9,1,-1.34
 04/09/2018 04:45:00,10.95,10.9,1,-1.34
 04/09/2018 05:00:00,10.94,10.9,1,-1.34
 04/09/2018 05:15:00,10.94,10.9,1,-1.34
 04/09/2018 05:30:00,10.93,10.9,1,-1.34
 04/09/2018 05:45:00,10.92,10.9,1,-1.34
 04/09/2018 06:00:00,10.9,10.9,1,-1.44
 04/09/2018 06:15:00,10.86,10.9,1,-1.5
 04/09/2018 06:30:00,10.84,10.9,1,-1.56
 04/09/2018 06:45:00,10.89,10.9,1,-1.7
 04/09/2018 07:00:00,10.92,10.9,1,-1.81
 04/09/2018 07:15:00,10.84,10.9,1,-1.9
 04/09/2018 07:30:00,10.79,10.9,1,-1.94
 04/09/2018 07:45:00,10.86,10.9,1,-2.02
 04/09/2018 08:00:00,10.88,10.9,1,-2.04
 04/09/2018 08:15:00,10.84,10.9,1,-2.04
 04/09/2018 08:30:00,10.83,10.9,1,-2.04
 04/09/2018 08:45:00,10.81,10.9,1,-1.97
 04/09/2018 09:00:00,10.85,10.9,1,-1.94
 04/09/2018 09:15:00,10.87,10.9,1,-1.93
 04/09/2018 09:30:00,10.88,10.9,1,-1.8
 04/09/2018 09:45:00,10.9,10.9,1,-1.74
 04/09/2018 10:00:00,10.92,10.9,1,-1.65
 04/09/2018 10:15:00,10.92,10.9,1,-1.58
 04/09/2018 10:30:00,10.87,10.9,1,-1.59
 04/09/2018 10:45:00,10.86,10.9,1,-1.54
 04/09/2018 11:00:00,10.87,10.9,1,-1.54
 04/09/2018 11:15:00,10.84,10.9,1,-1.54
 04/09/2018 11:30:00,10.85,10.9,1,-1.62
 04/09/2018 11:45:00,10.85,10.9,1,-1.64
 04/09/2018 12:00:00,10.85,10.9,1,-1.64
 04/09/2018 12:15:00,10.85,10.9,1,-1.7
 04/09/2018 12:30:00,10.86,10.9,1,-1.74
 04/09/2018 12:45:00,10.88,10.9,1,-1.85
 04/09/2018 13:00:00,10.88,10.9,1,-1.83
 04/09/2018 13:15:00,10.88,10.9,1,-1.78
 04/09/2018 13:30:00,10.9,10.9,1,-1.69
 04/09/2018 13:45:00,10.9,10.9,1,-1.61
 04/09/2018 14:00:00,10.9,10.9,1,-1.53
 04/09/2018 14:15:00,10.87,10.9,1,-1.46
 04/09/2018 14:30:00,10.91,10.9,1,-1.41
 04/09/2018 14:45:00,10.88,10.9,1,-1.44
 04/09/2018 15:00:00,10.87,10.9,1,-1.49
 04/09/2018 15:15:00,10.88,10.9,1,-1.54
 04/09/2018 15:30:00,10.88,10.9,1,-1.54
 04/09/2018 15:45:00,10.88,10.9,1,-1.54
 04/09/2018 16:00:00,10.86,10.9,1,-1.61
 04/09/2018 16:15:00,10.87,10.9,1,-1.77
 04/09/2018 16:30:00,10.85,10.9,1,-1.78
 04/09/2018 16:45:00,10.84,10.9,1,-1.95
 04/09/2018 17:00:00,10.83,10.9,1,-2.16
 04/09/2018 17:15:00,10.82,10.9,1,-2.29
 04/09/2018 17:30:00,10.82,10.9,1,-2.36
 04/09/2018 17:45:00,10.85,10.9,1,-2.45
 04/09/2018 18:00:00,10.85,10.9,1,-2.45
 04/09/2018 18:15:00,10.86,10.9,1,-2.5
 04/09/2018 18:30:00,10.86,10.9,1,-2.54
 04/09/2018 18:45:00,10.84,10.9,1,-2.55
 04/09/2018 19:00:00,10.85,10.9,1,-2.61
 04/09/2018 19:15:00,10.86,10.9,1,-2.58
 04/09/2018 19:30:00,10.85,10.9,1,-2.61
 04/09/2018 19:45:00,10.84,10.9,1,-2.55
 04/09/2018 20:00:00,10.85,10.9,1,-2.51
 04/09/2018 20:15:00,10.8,10.9,1,-2.59
 04/09/2018 20:30:00,10.81,10.9,1,-2.61
 04/09/2018 20:45:00,10.85,10.9,1,-2.54
 04/09/2018 21:00:00,10.89,10.9,1,-2.48
 04/09/2018 21:15:00,10.87,10.9,1,-2.37
 04/09/2018 21:30:00,10.83,10.9,1,-2.26
 04/09/2018 21:45:00,10.81,10.9,1,-2.21
 04/09/2018 22:00:00,10.82,10.9,1,-2.15
 04/09/2018 22:15:00,10.85,10.9,1,-2.08
 04/09/2018 22:30:00,10.81,10.9,1,-2.03
 04/09/2018 22:45:00,10.82,10.9,1,-1.9
 04/09/2018 23:00:00,10.85,10.9,1,-1.78
 04/09/2018 23:15:00,10.86,10.9,1,-1.71
 04/09/2018 23:30:00,10.86,10.9,1,-1.6
 04/09/2018 23:45:00,10.89,10.9,1,-1.58
 05/09/2018 00:00:00,10.88,10.9,1,-1.58
 05/09/2018 00:15:00,10.83,10.9,1,-1.56
 05/09/2018 00:30:00,10.81,10.9,1,-1.44
 05/09/2018 00:45:00,10.81,10.9,1,-1.44
 05/09/2018 01:00:00,10.82,10.9,1,-1.44
 05/09/2018 01:15:00,10.82,10.9,1,-1.56
 05/09/2018 01:30:00,10.84,10.9,1,-1.58
 05/09/2018 01:45:00,10.84,10.9,1,-1.58
 05/09/2018 02:00:00,10.86,10.9,1,-1.58
 05/09/2018 02:15:00,10.86,10.9,1,-1.58
 05/09/2018 02:30:00,10.89,10.9,1,-1.45
 05/09/2018 02:45:00,10.91,10.9,1,-1.44
 05/09/2018 03:00:00,10.87,10.9,1,-1.44
 05/09/2018 03:15:00,10.85,10.9,1,-1.44
 05/09/2018 03:30:00,10.87,10.9,1,-1.44
 05/09/2018 03:45:00,10.88,10.9,1,-1.44
 05/09/2018 04:00:00,10.86,10.9,1,-1.44
 05/09/2018 04:15:00,10.87,10.9,1,-1.44
 05/09/2018 04:30:00,10.87,10.9,1,-1.44
 05/09/2018 04:45:00,10.86,10.9,1,-1.44
 05/09/2018 05:00:00,10.85,10.9,1,-1.44
 05/09/2018 05:15:00,10.86,10.9,1,-1.44
 05/09/2018 05:30:00,10.84,10.9,1,-1.44
 05/09/2018 05:45:00,10.88,10.9,1,-1.44
 05/09/2018 06:00:00,10.93,10.9,1,-1.46
 05/09/2018 06:15:00,10.92,10.9,1,-1.62
 05/09/2018 06:30:00,10.9,10.9,1,-1.68
 05/09/2018 06:45:00,10.85,10.9,1,-1.79
 05/09/2018 07:00:00,10.83,10.9,1,-1.91
 05/09/2018 07:15:00,10.86,10.9,1,-2.0
 05/09/2018 07:30:00,10.86,10.9,1,-2.03
 05/09/2018 07:45:00,10.82,10.9,1,-1.98
 05/09/2018 08:00:00,10.8,10.9,1,-1.98
 05/09/2018 08:15:00,10.79,10.9,1,-1.84
 05/09/2018 08:30:00,10.79,10.9,1,-1.74
 05/09/2018 08:45:00,10.8,10.9,1,-1.6
 05/09/2018 09:00:00,10.82,10.9,1,-1.48
 05/09/2018 09:15:00,10.8,10.9,1,-1.37
 05/09/2018 09:30:00,10.84,10.9,1,-1.22
 05/09/2018 09:45:00,10.84,10.9,1,-1.11
 05/09/2018 10:00:00,10.86,10.9,1,-1.02
 05/09/2018 10:15:00,10.86,10.9,1,-1.06
 05/09/2018 10:30:00,10.86,10.9,1,-1.15
 05/09/2018 10:45:00,10.86,10.9,1,-0.99
 05/09/2018 11:00:00,10.87,10.9,1,-1.18
 05/09/2018 11:15:00,10.85,10.9,1,-0.93
 05/09/2018 11:30:00,10.85,10.9,1,-0.77
 05/09/2018 11:45:00,10.86,10.9,1,-0.66
 05/09/2018 12:00:00,10.85,10.9,1,-0.56
 05/09/2018 12:15:00,10.84,10.9,1,-0.39
 05/09/2018 12:30:00,10.83,10.9,1,-0.7
 05/09/2018 12:45:00,10.86,10.9,1,-0.68
 05/09/2018 13:00:00,10.88,10.9,1,-0.98
 05/09/2018 13:15:00,10.83,10.9,1,-0.59
 05/09/2018 13:30:00,10.85,10.9,1,-0.57
 05/09/2018 13:45:00,10.84,10.9,1,-0.46
 05/09/2018 14:00:00,10.84,10.9,1,-0.29
 05/09/2018 14:15:00,10.81,10.9,1,-0.31
 05/09/2018 14:30:00,10.81,10.9,1,-0.38
 05/09/2018 14:45:00,10.81,10.9,1,-0.49
 05/09/2018 15:00:00,10.83,10.9,1,-0.44
 05/09/2018 15:15:00,10.99,10.9,1,-0.65
 05/09/2018 15:30:00,11.01,10.9,1,-0.58
 05/09/2018 15:45:00,11.01,10.9,1,-0.53
 05/09/2018 16:00:00,11.0,10.9,1,-0.61
 05/09/2018 16:15:00,11.03,10.9,1,-0.92
 05/09/2018 16:30:00,11.02,10.9,1,-1.21
 05/09/2018 16:45:00,11.0,10.9,1,-1.48
 05/09/2018 17:00:00,11.01,10.9,1,-1.71
 05/09/2018 17:15:00,11.03,10.9,1,-1.73
 05/09/2018 17:30:00,11.01,10.9,1,-1.92
 05/09/2018 17:45:00,11.03,10.9,1,-1.91
 05/09/2018 18:00:00,10.91,10.9,1,-1.97
 05/09/2018 18:15:00,10.82,10.9,1,-2.11
 05/09/2018 18:30:00,10.83,10.9,1,-2.15
 05/09/2018 18:45:00,10.83,10.9,1,-2.23
 05/09/2018 19:00:00,10.82,10.9,1,-2.36
 05/09/2018 19:15:00,10.81,10.9,1,-2.45
 05/09/2018 19:30:00,10.8,10.9,1,-2.45
 05/09/2018 19:45:00,10.8,10.9,1,-2.45
 05/09/2018 20:00:00,10.79,10.9,1,-2.5
 05/09/2018 20:15:00,10.83,10.9,1,-2.6
 05/09/2018 20:30:00,10.88,10.9,1,-2.65
 05/09/2018 20:45:00,10.9,10.9,1,-2.6
 05/09/2018 21:00:00,10.94,10.9,1,-2.52
 05/09/2018 21:15:00,10.97,10.9,1,-2.37
 05/09/2018 21:30:00,11.02,10.9,1,-2.28
 05/09/2018 21:45:00,11.03,10.9,1,-2.28
 05/09/2018 22:00:00,10.97,10.9,1,-2.17
 05/09/2018 22:15:00,10.96,10.9,1,-2.14
 05/09/2018 22:30:00,10.95,10.9,1,-2.08
 05/09/2018 22:45:00,10.97,10.9,1,-1.93
 05/09/2018 23:00:00,11.0,10.9,1,-1.87
 05/09/2018 23:15:00,10.97,10.9,1,-1.75
 05/09/2018 23:30:00,10.88,10.9,1,-1.64
 05/09/2018 23:45:00,10.88,10.9,1,-1.64
 06/09/2018 00:00:00,10.88,10.9,1,-1.57
 06/09/2018 00:15:00,10.89,10.9,1,-1.51
 06/09/2018 00:30:00,10.92,10.9,1,-1.51
 06/09/2018 00:45:00,10.94,10.9,1,-1.51
 06/09/2018 01:00:00,10.95,10.9,1,-1.51
 06/09/2018 01:15:00,10.91,10.9,1,-1.51
 06/09/2018 01:30:00,10.9,10.9,1,-1.51
 06/09/2018 01:45:00,10.89,10.9,1,-1.51
 06/09/2018 02:00:00,10.93,10.9,1,-1.51
 06/09/2018 02:15:00,10.94,10.9,1,-1.51
 06/09/2018 02:30:00,10.95,10.9,1,-1.51
 06/09/2018 02:45:00,10.97,10.9,1,-1.45
 06/09/2018 03:00:00,10.93,10.9,1,-1.37
 06/09/2018 03:15:00,10.9,10.9,1,-1.37
 06/09/2018 03:30:00,10.89,10.9,1,-1.37
 06/09/2018 03:45:00,10.84,10.9,1,-1.37
 06/09/2018 04:00:00,10.86,10.9,1,-1.37
 06/09/2018 04:15:00,10.82,10.9,1,-1.37
 06/09/2018 04:30:00,10.8,10.9,1,-1.37
 06/09/2018 04:45:00,10.78,10.9,1,-1.37
 06/09/2018 05:00:00,10.76,10.9,1,-1.37
 06/09/2018 05:15:00,10.83,10.9,1,-1.4
 06/09/2018 05:30:00,10.98,10.9,1,-1.4
 06/09/2018 05:45:00,10.98,10.9,1,-1.43
 06/09/2018 06:00:00,10.94,10.9,1,-1.53
 06/09/2018 06:15:00,10.86,10.9,1,-1.62
 06/09/2018 06:30:00,10.81,10.9,1,-1.71
 06/09/2018 06:45:00,10.82,10.9,1,-1.84
 06/09/2018 07:00:00,10.83,10.9,1,-1.97
 06/09/2018 07:15:00,10.89,10.9,1,-1.98
 06/09/2018 07:30:00,10.84,10.9,1,-2.12
 06/09/2018 07:45:00,10.8,10.9,1,-2.11
 06/09/2018 08:00:00,10.77,10.9,1,-2.11
 06/09/2018 08:15:00,10.85,10.9,1,-2.0
 06/09/2018 08:30:00,10.93,10.9,1,-1.81
 06/09/2018 08:45:00,10.93,10.9,1,-1.78
 06/09/2018 09:00:00,10.94,10.9,1,-1.36
 06/09/2018 09:15:00,10.93,10.9,1,-1.49
 06/09/2018 09:30:00,10.94,10.9,1,-1.88
 06/09/2018 09:45:00,10.93,10.9,1,-1.87
 06/09/2018 10:00:00,10.95,10.9,1,-1.77
 06/09/2018 10:15:00,11.0,10.9,1,-1.67
 06/09/2018 10:30:00,11.0,10.9,1,-1.71
 06/09/2018 10:45:00,10.99,10.9,1,-1.67
 06/09/2018 11:00:00,10.84,10.9,1,-1.33
 06/09/2018 11:15:00,10.81,10.9,1,-1.04
 06/09/2018 11:30:00,10.8,10.9,1,-1.25
 06/09/2018 11:45:00,10.79,10.9,1,-1.41
 06/09/2018 12:00:00,10.8,10.9,1,-0.9
 06/09/2018 12:15:00,10.79,10.9,1,-1.1
 06/09/2018 12:30:00,10.79,10.9,1,-1.53
 06/09/2018 12:45:00,10.77,10.9,1,-1.38
 06/09/2018 13:00:00,10.78,10.9,1,-1.14
 06/09/2018 13:15:00,10.81,10.9,1,-1.31
 06/09/2018 13:30:00,10.81,10.9,1,-1.34
 06/09/2018 13:45:00,10.81,10.9,1,-1.23
 06/09/2018 14:00:00,10.82,10.9,1,-1.25
 06/09/2018 14:15:00,10.79,10.9,1,-1.31
 06/09/2018 14:30:00,10.79,10.9,1,-1.39
 06/09/2018 14:45:00,10.8,10.9,1,-1.49
 06/09/2018 15:00:00,10.82,10.9,1,-1.32
 06/09/2018 15:15:00,10.81,10.9,1,-1.47
 06/09/2018 15:30:00,10.82,10.9,1,-1.64
 06/09/2018 15:45:00,10.79,10.9,1,-1.61
 06/09/2018 16:00:00,10.76,10.9,1,-1.72
 06/09/2018 16:15:00,10.78,10.9,1,-1.77
 06/09/2018 16:30:00,10.79,10.9,1,-1.76
 06/09/2018 16:45:00,10.77,10.9,1,-2.18
 06/09/2018 17:00:00,10.76,10.9,1,-2.33
 06/09/2018 17:15:00,10.84,10.9,1,-2.45
 06/09/2018 17:30:00,10.83,10.9,1,-2.39
 06/09/2018 17:45:00,10.84,10.9,1,-2.48
 06/09/2018 18:00:00,10.85,10.9,1,-2.51
 06/09/2018 18:15:00,10.85,10.9,1,-2.4
 06/09/2018 18:30:00,10.86,10.9,1,-2.45
 06/09/2018 18:45:00,10.88,10.9,1,-2.45
 06/09/2018 19:00:00,10.9,10.9,1,-2.55
 06/09/2018 19:15:00,10.89,10.9,1,-2.58
 06/09/2018 19:30:00,10.9,10.9,1,-2.61
 06/09/2018 19:45:00,10.89,10.9,1,-2.57
 06/09/2018 20:00:00,10.89,10.9,1,-2.57
 06/09/2018 20:15:00,10.89,10.9,1,-2.68
 06/09/2018 20:30:00,10.92,10.9,1,-2.65
 06/09/2018 20:45:00,10.92,10.9,1,-2.59
 06/09/2018 21:00:00,10.93,10.9,1,-2.55
 06/09/2018 21:15:00,10.98,10.9,1,-2.45
 06/09/2018 21:30:00,10.95,10.9,1,-2.36
 06/09/2018 21:45:00,10.97,10.9,1,-2.28
 06/09/2018 22:00:00,10.97,10.9,1,-2.28
 06/09/2018 22:15:00,10.95,10.9,1,-2.14
 06/09/2018 22:30:00,10.95,10.9,1,-2.09
 06/09/2018 22:45:00,10.88,10.9,1,-1.95
 06/09/2018 23:00:00,10.85,10.9,1,-1.88
 06/09/2018 23:15:00,10.88,10.9,1,-1.79
 06/09/2018 23:30:00,10.83,10.9,1,-1.66
 06/09/2018 23:45:00,10.85,10.9,1,-1.64
 07/09/2018 00:00:00,10.89,10.9,1,-1.56
 07/09/2018 00:15:00,10.9,10.9,1,-1.51
 07/09/2018 00:30:00,10.91,10.9,1,-1.51
 07/09/2018 00:45:00,10.93,10.9,1,-1.51
 07/09/2018 01:00:00,10.94,10.9,1,-1.51
 07/09/2018 01:15:00,10.95,10.9,1,-1.51
 07/09/2018 01:30:00,10.98,10.9,1,-1.51
 07/09/2018 01:45:00,10.97,10.9,1,-1.51
 07/09/2018 02:00:00,11.0,10.9,1,-1.51
 07/09/2018 02:15:00,11.01,10.9,1,-1.51
 07/09/2018 02:30:00,11.01,10.9,1,-1.49
 07/09/2018 02:45:00,10.92,10.9,1,-1.41
 07/09/2018 03:00:00,10.89,10.9,1,-1.47
 07/09/2018 03:15:00,10.88,10.9,1,-1.47
 07/09/2018 03:30:00,10.88,10.9,1,-1.44
 07/09/2018 03:45:00,10.86,10.9,1,-1.49
 07/09/2018 04:00:00,10.86,10.9,1,-1.51
 07/09/2018 04:15:00,10.86,10.9,1,-1.45
 07/09/2018 04:30:00,10.86,10.9,1,-1.41
 07/09/2018 04:45:00,10.84,10.9,1,-1.41
 07/09/2018 05:00:00,10.85,10.9,1,-1.41
 07/09/2018 05:15:00,10.82,10.9,1,-1.41
 07/09/2018 05:30:00,10.82,10.9,1,-1.44
 07/09/2018 05:45:00,10.81,10.9,1,-1.5
 07/09/2018 06:00:00,10.8,10.9,1,-1.54
 07/09/2018 06:15:00,10.76,10.9,1,-1.66
 07/09/2018 06:30:00,10.82,10.9,1,-1.83
 07/09/2018 06:45:00,10.77,10.9,1,-1.84
 07/09/2018 07:00:00,10.75,10.9,1,-1.93
 07/09/2018 07:15:00,10.8,10.9,1,-2.08
 07/09/2018 07:30:00,10.81,10.9,1,-2.11
 07/09/2018 07:45:00,10.8,10.9,1,-2.08
 07/09/2018 08:00:00,10.79,10.9,1,-2.05
 07/09/2018 08:15:00,10.78,10.9,1,-1.92
 07/09/2018 08:30:00,10.79,10.9,1,-1.71
 07/09/2018 08:45:00,10.8,10.9,1,-1.58
 07/09/2018 09:00:00,10.82,10.9,1,-1.35
 07/09/2018 09:15:00,10.82,10.9,1,-1.2
 07/09/2018 09:30:00,10.84,10.9,1,-1.11
 07/09/2018 09:45:00,10.85,10.9,1,-1.05
 07/09/2018 10:00:00,10.86,10.9,1,-0.98
 07/09/2018 10:15:00,10.87,10.9,1,-0.84
 07/09/2018 10:30:00,10.89,10.9,1,-0.77
 07/09/2018 10:45:00,10.88,10.9,1,-0.72
 07/09/2018 11:00:00,10.79,10.9,1,-0.87
 07/09/2018 11:15:00,10.79,10.9,1,-0.49
 07/09/2018 11:30:00,10.79,10.9,1,-0.47
 07/09/2018 11:45:00,10.78,10.9,1,-0.7
 07/09/2018 12:00:00,10.78,10.9,1,-0.71
 07/09/2018 12:15:00,10.8,10.9,1,-0.73
 07/09/2018 12:30:00,10.83,10.9,1,-0.72
 07/09/2018 12:45:00,10.81,10.9,1,-0.71
 07/09/2018 13:00:00,10.77,10.9,1,-0.61
 07/09/2018 13:15:00,10.79,10.9,1,-0.28
 07/09/2018 13:30:00,10.8,10.9,1,-0.43
 07/09/2018 13:45:00,10.79,10.9,1,-0.49
 07/09/2018 14:00:00,10.83,10.9,1,-0.21
 07/09/2018 14:15:00,10.83,10.9,1,-0.16
 07/09/2018 14:30:00,10.93,10.9,1,-0.21
 07/09/2018 14:45:00,10.95,10.9,1,-0.16
 07/09/2018 15:00:00,10.97,10.9,1,-0.11
 07/09/2018 15:15:00,10.98,10.9,1,-0.23
 07/09/2018 15:30:00,10.93,10.9,1,-0.26
 07/09/2018 15:45:00,10.94,10.9,1,-0.28
 07/09/2018 16:00:00,10.94,10.9,1,-0.42
 07/09/2018 16:15:00,10.95,10.9,1,-0.59
 07/09/2018 16:30:00,10.98,10.9,1,-0.76
 07/09/2018 16:45:00,10.96,10.9,1,-1.47
 07/09/2018 17:00:00,10.97,10.9,1,-1.48
 07/09/2018 17:15:00,10.89,10.9,1,-1.81
 07/09/2018 17:30:00,10.81,10.9,1,-1.46
 07/09/2018 17:45:00,10.82,10.9,1,-1.45
 07/09/2018 18:00:00,10.82,10.9,1,-1.71
 07/09/2018 18:15:00,10.81,10.9,1,-1.97
 07/09/2018 18:30:00,10.77,10.9,1,-2.17
 07/09/2018 18:45:00,10.89,10.9,1,-2.31
 07/09/2018 19:00:00,10.9,10.9,1,-2.36
 07/09/2018 19:15:00,10.9,10.9,1,-2.45
 07/09/2018 19:30:00,10.9,10.9,1,-2.42
 07/09/2018 19:45:00,10.87,10.9,1,-2.45
 07/09/2018 20:00:00,10.88,10.9,1,-2.45
 07/09/2018 20:15:00,10.9,10.9,1,-2.45
 07/09/2018 20:30:00,10.94,10.9,1,-2.45
 07/09/2018 20:45:00,10.97,10.9,1,-2.44
 07/09/2018 21:00:00,10.97,10.9,1,-2.35
 07/09/2018 21:15:00,10.93,10.9,1,-2.28
 07/09/2018 21:30:00,10.94,10.9,1,-2.21
 07/09/2018 21:45:00,10.95,10.9,1,-2.2
 07/09/2018 22:00:00,10.95,10.9,1,-2.11
 07/09/2018 22:15:00,10.94,10.9,1,-2.11
 07/09/2018 22:30:00,10.98,10.9,1,-1.99
 07/09/2018 22:45:00,11.03,10.9,1,-1.98
 07/09/2018 23:00:00,10.97,10.9,1,-1.9
 07/09/2018 23:15:00,11.0,10.9,1,-1.84
 07/09/2018 23:30:00,11.02,10.9,1,-1.71
 07/09/2018 23:45:00,11.01,10.9,1,-1.64
 08/09/2018 00:00:00,10.96,10.9,1,-1.54
 08/09/2018 00:15:00,10.93,10.9,1,-1.54
 08/09/2018 00:30:00,10.85,10.9,1,-1.51
 08/09/2018 00:45:00,10.84,10.9,1,-1.41
 08/09/2018 01:00:00,10.85,10.9,1,-1.41
 08/09/2018 01:15:00,10.84,10.9,1,-1.52
 08/09/2018 01:30:00,10.86,10.9,1,-1.54
 08/09/2018 01:45:00,10.87,10.9,1,-1.54
 08/09/2018 02:00:00,10.85,10.9,1,-1.53
 08/09/2018 02:15:00,10.83,10.9,1,-1.41
 08/09/2018 02:30:00,10.81,10.9,1,-1.41
 08/09/2018 02:45:00,10.76,10.9,1,-1.41
 08/09/2018 03:00:00,10.78,10.9,1,-1.41
 08/09/2018 03:15:00,10.8,10.9,1,-1.3
 08/09/2018 03:30:00,10.82,10.9,1,-1.27
 08/09/2018 03:45:00,10.75,10.9,1,-1.27
 08/09/2018 04:00:00,10.79,10.9,1,-1.27
 08/09/2018 04:15:00,10.77,10.9,1,-1.27
 08/09/2018 04:30:00,10.78,10.9,1,-1.27
 08/09/2018 04:45:00,10.77,10.9,1,-1.27
 08/09/2018 05:00:00,10.76,10.9,1,-1.27
 08/09/2018 05:15:00,10.81,10.9,1,-1.27
 08/09/2018 05:30:00,10.84,10.9,1,-1.27
 08/09/2018 05:45:00,10.85,10.9,1,-1.33
 08/09/2018 06:00:00,10.85,10.9,1,-1.41
 08/09/2018 06:15:00,10.81,10.9,1,-1.41
 08/09/2018 06:30:00,10.8,10.9,1,-1.41
 08/09/2018 06:45:00,10.76,10.9,1,-1.51
 08/09/2018 07:00:00,10.75,10.9,1,-1.54
 08/09/2018 07:15:00,10.87,10.9,1,-1.62
 08/09/2018 07:30:00,10.89,10.9,1,-1.64
 08/09/2018 07:45:00,10.88,10.9,1,-1.68
 08/09/2018 08:00:00,10.96,10.9,1,-1.72
 08/09/2018 08:15:00,10.95,10.9,1,-1.61
 08/09/2018 08:30:00,10.89,10.9,1,-1.75
 08/09/2018 08:45:00,10.86,10.9,1,-1.88
 08/09/2018 09:00:00,10.83,10.9,1,-1.89
 08/09/2018 09:15:00,10.82,10.9,1,-1.89
 08/09/2018 09:30:00,10.84,10.9,1,-1.89
 08/09/2018 09:45:00,10.85,10.9,1,-1.84
 08/09/2018 10:00:00,10.86,10.9,1,-1.74
 08/09/2018 10:15:00,10.87,10.9,1,-1.74
 08/09/2018 10:30:00,10.84,10.9,1,-1.63
 08/09/2018 10:45:00,10.85,10.9,1,-1.71
 08/09/2018 11:00:00,10.85,10.9,1,-1.74
 08/09/2018 11:15:00,10.89,10.9,1,-1.74
 08/09/2018 11:30:00,10.96,10.9,1,-1.61
 08/09/2018 11:45:00,10.97,10.9,1,-1.57
 08/09/2018 12:00:00,11.0,10.9,1,-1.44
 08/09/2018 12:15:00,11.02,10.9,1,-1.57
 08/09/2018 12:30:00,11.03,10.9,1,-1.82
 08/09/2018 12:45:00,11.04,10.9,1,-1.71
 08/09/2018 13:00:00,10.98,10.9,1,-1.12
 08/09/2018 13:15:00,10.94,10.9,1,-1.48
 08/09/2018 13:30:00,10.93,10.9,1,-1.43
 08/09/2018 13:45:00,10.95,10.9,1,-1.46
 08/09/2018 14:00:00,10.97,10.9,1,-1.51
 08/09/2018 14:15:00,10.97,10.9,1,-1.48
 08/09/2018 14:30:00,10.97,10.9,1,-1.37
 08/09/2018 14:45:00,10.83,10.9,1,-1.64
 08/09/2018 15:00:00,10.85,10.9,1,-1.79
 08/09/2018 15:15:00,10.86,10.9,1,-1.68
 08/09/2018 15:30:00,10.82,10.9,1,-1.7
 08/09/2018 15:45:00,10.79,10.9,1,-1.69
 08/09/2018 16:00:00,10.79,10.9,1,-1.6
 08/09/2018 16:15:00,10.78,10.9,1,-1.71
 08/09/2018 16:30:00,10.76,10.9,1,-1.77
 08/09/2018 16:45:00,10.82,10.9,1,-1.89
 08/09/2018 17:00:00,10.79,10.9,1,-2.0
 08/09/2018 17:15:00,10.76,10.9,1,-2.15
 08/09/2018 17:30:00,10.75,10.9,1,-2.28
 08/09/2018 17:45:00,10.82,10.9,1,-2.3
 08/09/2018 18:00:00,10.91,10.9,1,-2.28
 08/09/2018 18:15:00,10.9,10.9,1,-2.4
 08/09/2018 18:30:00,10.89,10.9,1,-2.51
 08/09/2018 18:45:00,10.94,10.9,1,-2.53
 08/09/2018 19:00:00,11.03,10.9,1,-2.62
 08/09/2018 19:15:00,11.0,10.9,1,-2.65
 08/09/2018 19:30:00,11.02,10.9,1,-2.53
 08/09/2018 19:45:00,11.02,10.9,1,-2.48
 08/09/2018 20:00:00,10.98,10.9,1,-2.45
 08/09/2018 20:15:00,10.93,10.9,1,-2.41
 08/09/2018 20:30:00,10.95,10.9,1,-2.38
 08/09/2018 20:45:00,10.96,10.9,1,-2.29
 08/09/2018 21:00:00,10.99,10.9,1,-2.34
 08/09/2018 21:15:00,10.99,10.9,1,-2.28
 08/09/2018 21:30:00,11.03,10.9,1,-2.27
 08/09/2018 21:45:00,10.95,10.9,1,-2.14
 08/09/2018 22:00:00,10.87,10.9,1,-2.14
 08/09/2018 22:15:00,10.86,10.9,1,-2.08
 08/09/2018 22:30:00,10.86,10.9,1,-2.02
 08/09/2018 22:45:00,10.88,10.9,1,-1.94
 08/09/2018 23:00:00,10.89,10.9,1,-1.84
 08/09/2018 23:15:00,10.84,10.9,1,-1.84
 08/09/2018 23:30:00,10.79,10.9,1,-1.77
 08/09/2018 23:45:00,10.82,10.9,1,-1.74
 09/09/2018 00:00:00,10.84,10.9,1,-1.74
 09/09/2018 00:15:00,10.87,10.9,1,-1.74
 09/09/2018 00:30:00,10.87,10.9,1,-1.64
 09/09/2018 00:45:00,10.89,10.9,1,-1.61
 09/09/2018 01:00:00,10.92,10.9,1,-1.61
 09/09/2018 01:15:00,10.88,10.9,1,-1.61
 09/09/2018 01:30:00,10.9,10.9,1,-1.61
 09/09/2018 01:45:00,10.92,10.9,1,-1.61
 09/09/2018 02:00:00,10.91,10.9,1,-1.61
 09/09/2018 02:15:00,10.86,10.9,1,-1.61
 09/09/2018 02:30:00,10.88,10.9,1,-1.51
 09/09/2018 02:45:00,10.8,10.9,1,-1.47
 09/09/2018 03:00:00,10.79,10.9,1,-1.47
 09/09/2018 03:15:00,10.81,10.9,1,-1.35
 09/09/2018 03:30:00,10.82,10.9,1,-1.34
 09/09/2018 03:45:00,10.82,10.9,1,-1.34
 09/09/2018 04:00:00,10.93,10.9,1,-1.4
 09/09/2018 04:15:00,10.95,10.9,1,-1.34
 09/09/2018 04:30:00,10.95,10.9,1,-1.34
 09/09/2018 04:45:00,10.98,10.9,1,-1.34
 09/09/2018 05:00:00,10.97,10.9,1,-1.34
 09/09/2018 05:15:00,10.97,10.9,1,-1.37
 09/09/2018 05:30:00,10.95,10.9,1,-1.47
 09/09/2018 05:45:00,10.96,10.9,1,-1.47
 09/09/2018 06:00:00,10.95,10.9,1,-1.47
 09/09/2018 06:15:00,10.92,10.9,1,-1.47
 09/09/2018 06:30:00,10.88,10.9,1,-1.47
 09/09/2018 06:45:00,10.87,10.9,1,-1.47
 09/09/2018 07:00:00,10.85,10.9,1,-1.47
 09/09/2018 07:15:00,10.84,10.9,1,-1.48
 09/09/2018 07:30:00,10.95,10.9,1,-1.58
 09/09/2018 07:45:00,10.93,10.9,1,-1.58
 09/09/2018 08:00:00,10.99,10.9,1,-1.63
 09/09/2018 08:15:00,10.91,10.9,1,-1.71
 09/09/2018 08:30:00,10.88,10.9,1,-1.69
 09/09/2018 08:45:00,10.87,10.9,1,-1.66
 09/09/2018 09:00:00,10.84,10.9,1,-1.78
 09/09/2018 09:15:00,10.84,10.9,1,-1.6
 09/09/2018 09:30:00,10.82,10.9,1,-1.4
 09/09/2018 09:45:00,10.8,10.9,1,-1.41
 09/09/2018 10:00:00,10.79,10.9,1,-1.57
 09/09/2018 10:15:00,10.82,10.9,1,-1.64
 09/09/2018 10:30:00,10.89,10.9,1,-1.51
 09/09/2018 10:45:00,10.9,10.9,1,-1.14
 09/09/2018 11:00:00,10.91,10.9,1,-0.88
 09/09/2018 11:15:00,10.89,10.9,1,-1.08
 09/09/2018 11:30:00,10.89,10.9,1,-1.08
 09/09/2018 11:45:00,10.88,10.9,1,-0.88
 09/09/2018 12:00:00,10.88,10.9,1,-0.83
 09/09/2018 12:15:00,10.86,10.9,1,-0.91
 09/09/2018 12:30:00,10.87,10.9,1,-1.02
 09/09/2018 12:45:00,10.86,10.9,1,-1.21
 09/09/2018 13:00:00,10.86,10.9,1,-1.26
 09/09/2018 13:15:00,10.9,10.9,1,-1.01
 09/09/2018 13:30:00,10.9,10.9,1,-1.01
 09/09/2018 13:45:00,10.91,10.9,1,-1.1
 09/09/2018 14:00:00,10.93,10.9,1,-0.96
 09/09/2018 14:15:00,10.94,10.9,1,-0.82
 09/09/2018 14:30:00,10.95,10.9,1,-0.73
 09/09/2018 14:45:00,10.95,10.9,1,-1.01
 09/09/2018 15:00:00,10.94,10.9,1,-0.85
 09/09/2018 15:15:00,10.95,10.9,1,-0.74
 09/09/2018 15:30:00,10.94,10.9,1,-1.22
 09/09/2018 15:45:00,10.94,10.9,1,-1.26
 09/09/2018 16:00:00,10.92,10.9,1,-1.38
 09/09/2018 16:15:00,10.91,10.9,1,-1.6
 09/09/2018 16:30:00,10.92,10.9,1,-1.46
 09/09/2018 16:45:00,10.87,10.9,1,-1.45
 09/09/2018 17:00:00,10.83,10.9,1,-1.98
 09/09/2018 17:15:00,10.79,10.9,1,-2.16
 09/09/2018 17:30:00,10.75,10.9,1,-2.11
 09/09/2018 17:45:00,10.82,10.9,1,-2.23
 09/09/2018 18:00:00,10.83,10.9,1,-2.38
 09/09/2018 18:15:00,10.83,10.9,1,-2.38
 09/09/2018 18:30:00,10.81,10.9,1,-2.47
 09/09/2018 18:45:00,10.81,10.9,1,-2.5
 09/09/2018 19:00:00,10.82,10.9,1,-2.49
 09/09/2018 19:15:00,10.86,10.9,1,-2.6
 09/09/2018 19:30:00,10.84,10.9,1,-2.61
 09/09/2018 19:45:00,10.85,10.9,1,-2.61
 09/09/2018 20:00:00,10.8,10.9,1,-2.61
 09/09/2018 20:15:00,10.82,10.9,1,-2.61
 09/09/2018 20:30:00,10.87,10.9,1,-2.61
 09/09/2018 20:45:00,10.93,10.9,1,-2.57
 09/09/2018 21:00:00,10.96,10.9,1,-2.48
 09/09/2018 21:15:00,10.89,10.9,1,-2.41
 09/09/2018 21:30:00,10.88,10.9,1,-2.26
 09/09/2018 21:45:00,10.92,10.9,1,-2.18
 09/09/2018 22:00:00,10.92,10.9,1,-2.18
 09/09/2018 22:15:00,10.91,10.9,1,-2.12
 09/09/2018 22:30:00,10.91,10.9,1,-2.04
 09/09/2018 22:45:00,10.95,10.9,1,-1.93
 09/09/2018 23:00:00,11.01,10.9,1,-1.88
 09/09/2018 23:15:00,11.0,10.9,1,-1.76
 09/09/2018 23:30:00,11.0,10.9,1,-1.64
 09/09/2018 23:45:00,11.03,10.9,1,-1.64
 10/09/2018 00:00:00,10.97,10.9,1,-1.51
 10/09/2018 00:00:00,10.97,10.9,1,-1.51
 10/09/2018 00:15:00,10.98,10.9,1,-1.51
 10/09/2018 00:30:00,10.93,10.9,1,-1.51
 10/09/2018 00:45:00,10.94,10.9,1,-1.51
 10/09/2018 01:00:00,10.96,10.9,1,-1.51
 10/09/2018 01:15:00,10.95,10.9,1,-1.51
 10/09/2018 01:30:00,10.96,10.9,1,-1.51
 10/09/2018 01:45:00,10.97,10.9,1,-1.51
 10/09/2018 02:00:00,10.99,10.9,1,-1.51
 10/09/2018 02:15:00,10.97,10.9,1,-1.51
 10/09/2018 02:30:00,10.9,10.9,1,-1.4
 10/09/2018 02:45:00,10.9,10.9,1,-1.37
 10/09/2018 03:00:00,10.91,10.9,1,-1.37
 10/09/2018 03:15:00,10.91,10.9,1,-1.37
 10/09/2018 03:30:00,10.9,10.9,1,-1.37
 10/09/2018 03:45:00,10.9,10.9,1,-1.37
 10/09/2018 04:00:00,10.9,10.9,1,-1.37
 10/09/2018 04:15:00,10.9,10.9,1,-1.37
 10/09/2018 04:30:00,10.91,10.9,1,-1.37
 10/09/2018 04:45:00,10.91,10.9,1,-1.37
 10/09/2018 05:00:00,10.89,10.9,1,-1.37
 10/09/2018 05:15:00,10.87,10.9,1,-1.37
 10/09/2018 05:30:00,10.87,10.9,1,-1.37
 10/09/2018 05:45:00,10.84,10.9,1,-1.45
 10/09/2018 06:00:00,10.79,10.9,1,-1.56
 10/09/2018 06:15:00,10.77,10.9,1,-1.72
 10/09/2018 06:30:00,10.84,10.9,1,-1.78
 10/09/2018 06:45:00,10.83,10.9,1,-1.91
 10/09/2018 07:00:00,10.8,10.9,1,-2.01
 10/09/2018 07:15:00,10.77,10.9,1,-2.12
 10/09/2018 07:30:00,10.8,10.9,1,-2.18
 10/09/2018 07:45:00,10.8,10.9,1,-2.11
 10/09/2018 08:00:00,10.87,10.9,1,-2.09
 10/09/2018 08:15:00,10.88,10.9,1,-1.92
 10/09/2018 08:30:00,10.89,10.9,1,-1.81
 10/09/2018 08:45:00,10.84,10.9,1,-1.61
 10/09/2018 09:00:00,10.85,10.9,1,-1.52
 10/09/2018 09:15:00,10.84,10.9,1,-1.34
 10/09/2018 09:30:00,10.84,10.9,1,-1.45
 10/09/2018 09:45:00,10.85,10.9,1,-1.32
 10/09/2018 10:00:00,10.86,10.9,1,-0.87
 10/09/2018 10:15:00,10.85,10.9,1,-1.31
 10/09/2018 10:30:00,10.85,10.9,1,-1.02
 10/09/2018 10:45:00,10.85,10.9,1,-0.99
 10/09/2018 11:00:00,10.79,10.9,1,-0.96
 10/09/2018 11:15:00,10.79,10.9,1,-1.22
 10/09/2018 11:30:00,10.79,10.9,1,-1.07
 10/09/2018 11:45:00,10.78,10.9,1,-0.78
 10/09/2018 12:00:00,10.79,10.9,1,-0.97
 10/09/2018 12:15:00,10.79,10.9,1,-0.69
 10/09/2018 12:30:00,10.81,10.9,1,-0.81
 10/09/2018 12:45:00,10.8,10.9,1,-0.5
 10/09/2018 13:00:00,10.83,10.9,1,-0.43
 10/09/2018 13:15:00,10.84,10.9,1,-0.5
 10/09/2018 13:30:00,10.85,10.9,1,-0.19
 10/09/2018 13:45:00,10.84,10.9,1,-0.19
 10/09/2018 14:00:00,10.85,10.9,1,-0.46
 10/09/2018 14:15:00,10.83,10.9,1,-0.53
 10/09/2018 14:30:00,10.83,10.9,1,-0.47
 10/09/2018 14:45:00,10.82,10.9,1,-0.56
 10/09/2018 15:00:00,10.77,10.9,1,-0.68
 10/09/2018 15:15:00,10.77,10.9,1,-0.74
 10/09/2018 15:30:00,10.77,10.9,1,-0.96
 10/09/2018 15:45:00,10.75,10.9,1,-1.06
 10/09/2018 16:00:00,10.82,10.9,1,-0.87
 10/09/2018 16:15:00,10.84,10.9,1,-1.13
 10/09/2018 16:30:00,10.83,10.9,1,-1.34
 10/09/2018 16:45:00,10.81,10.9,1,-1.58
 10/09/2018 17:00:00,10.78,10.9,1,-1.99
 10/09/2018 17:15:00,10.79,10.9,1,-1.94
 10/09/2018 17:30:00,10.78,10.9,1,-2.2
 10/09/2018 17:45:00,10.79,10.9,1,-2.2
 10/09/2018 18:00:00,10.81,10.9,1,-2.38
 10/09/2018 18:15:00,10.85,10.9,1,-2.43
 10/09/2018 18:30:00,10.86,10.9,1,-2.42
 10/09/2018 18:45:00,10.85,10.9,1,-2.48
 10/09/2018 19:00:00,10.86,10.9,1,-2.57
 10/09/2018 19:15:00,10.84,10.9,1,-2.61
 10/09/2018 19:30:00,10.81,10.9,1,-2.54
 10/09/2018 19:45:00,10.83,10.9,1,-2.6
 10/09/2018 20:00:00,10.87,10.9,1,-2.61
 10/09/2018 20:15:00,10.87,10.9,1,-2.69
 10/09/2018 20:30:00,10.9,10.9,1,-2.62
 10/09/2018 20:45:00,10.95,10.9,1,-2.54
 10/09/2018 21:00:00,10.97,10.9,1,-2.42
 10/09/2018 21:15:00,10.88,10.9,1,-2.33
 10/09/2018 21:30:00,10.81,10.9,1,-2.21
 10/09/2018 21:45:00,10.86,10.9,1,-2.21
 10/09/2018 22:00:00,10.92,10.9,1,-2.18
 10/09/2018 22:15:00,10.94,10.9,1,-2.08
 10/09/2018 22:30:00,10.95,10.9,1,-1.96
 10/09/2018 22:45:00,11.01,10.9,1,-1.91
 10/09/2018 23:00:00,10.96,10.9,1,-1.76
 10/09/2018 23:15:00,10.88,10.9,1,-1.62
 10/09/2018 23:30:00,10.88,10.9,1,-1.54
 10/09/2018 23:45:00,10.92,10.9,1,-1.54
 11/09/2018 00:00:00,10.86,10.9,1,-1.41
 11/09/2018 00:15:00,10.88,10.9,1,-1.41
 11/09/2018 00:30:00,10.87,10.9,1,-1.41
 11/09/2018 00:45:00,10.84,10.9,1,-1.41
 11/09/2018 01:00:00,10.85,10.9,1,-1.41
 11/09/2018 01:15:00,10.83,10.9,1,-1.41
 11/09/2018 01:30:00,10.85,10.9,1,-1.41
 11/09/2018 01:45:00,10.87,10.9,1,-1.41
 11/09/2018 02:00:00,10.87,10.9,1,-1.41
 11/09/2018 02:15:00,10.89,10.9,1,-1.41
 11/09/2018 02:30:00,10.89,10.9,1,-1.41
 11/09/2018 02:45:00,10.9,10.9,1,-1.41
 11/09/2018 03:00:00,10.84,10.9,1,-1.41
 11/09/2018 03:15:00,10.82,10.9,1,-1.41
 11/09/2018 03:30:00,10.83,10.9,1,-1.41
 11/09/2018 03:45:00,10.81,10.9,1,-1.41
 11/09/2018 04:00:00,10.84,10.9,1,-1.32
 11/09/2018 04:15:00,10.84,10.9,1,-1.31
 11/09/2018 04:30:00,10.83,10.9,1,-1.31
 11/09/2018 04:45:00,10.83,10.9,1,-1.31
 11/09/2018 05:00:00,10.82,10.9,1,-1.31
 11/09/2018 05:15:00,10.81,10.9,1,-1.31
 11/09/2018 05:30:00,10.83,10.9,1,-1.43
 11/09/2018 05:45:00,10.79,10.9,1,-1.44
 11/09/2018 06:00:00,10.82,10.9,1,-1.49
 11/09/2018 06:15:00,10.77,10.9,1,-1.58
 11/09/2018 06:30:00,10.97,10.9,1,-1.71
 11/09/2018 06:45:00,10.83,10.9,1,-1.82
 11/09/2018 07:00:00,10.77,10.9,1,-1.98
 11/09/2018 07:15:00,10.84,10.9,1,-2.14
 11/09/2018 07:30:00,10.9,10.9,1,-2.24
 11/09/2018 07:45:00,10.89,10.9,1,-2.21
 11/09/2018 08:00:00,10.86,10.9,1,-2.24
 11/09/2018 08:15:00,10.98,10.9,1,-2.24
 11/09/2018 08:30:00,11.01,10.9,1,-2.17
 11/09/2018 08:45:00,11.02,10.9,1,-2.11
 11/09/2018 09:00:00,11.01,10.9,1,-2.01
 11/09/2018 09:15:00,10.98,10.9,1,-2.11
 11/09/2018 09:30:00,11.0,10.9,1,-2.03
 11/09/2018 09:45:00,10.94,10.9,1,-2.11
 11/09/2018 10:00:00,10.93,10.9,1,-2.11
 11/09/2018 10:15:00,10.97,10.9,1,-2.0
 11/09/2018 10:30:00,11.01,10.9,1,-1.98
 11/09/2018 10:45:00,11.0,10.9,1,-1.95
 11/09/2018 11:00:00,11.0,10.9,1,-1.77
 11/09/2018 11:15:00,11.02,10.9,1,-1.74
 11/09/2018 11:30:00,11.02,10.9,1,-1.67
 11/09/2018 11:45:00,11.02,10.9,1,-1.52
 11/09/2018 12:00:00,10.97,10.9,1,-1.78
 11/09/2018 12:15:00,10.83,10.9,1,-1.98
 11/09/2018 12:30:00,10.82,10.9,1,-2.01
 11/09/2018 12:45:00,10.83,10.9,1,-1.98
 11/09/2018 13:00:00,10.86,10.9,1,-1.75
 11/09/2018 13:15:00,10.82,10.9,1,-1.63
 11/09/2018 13:30:00,10.85,10.9,1,-1.69
 11/09/2018 13:45:00,10.83,10.9,1,-1.58
 11/09/2018 14:00:00,10.82,10.9,1,-1.68
 11/09/2018 14:15:00,10.81,10.9,1,-1.63
 11/09/2018 14:30:00,10.81,10.9,1,-1.53
 11/09/2018 14:45:00,10.81,10.9,1,-1.67
 11/09/2018 15:00:00,10.82,10.9,1,-1.77
 11/09/2018 15:15:00,10.82,10.9,1,-1.61
 11/09/2018 15:30:00,10.81,10.9,1,-1.55
 11/09/2018 15:45:00,10.81,10.9,1,-1.52
 11/09/2018 16:00:00,10.79,10.9,1,-1.59
 11/09/2018 16:15:00,10.97,10.9,1,-1.7
 11/09/2018 16:30:00,11.0,10.9,1,-1.8
 11/09/2018 16:45:00,10.99,10.9,1,-2.01
 11/09/2018 17:00:00,10.97,10.9,1,-2.14
 11/09/2018 17:15:00,10.96,10.9,1,-2.35
 11/09/2018 17:30:00,10.93,10.9,1,-2.49
 11/09/2018 17:45:00,11.0,10.9,1,-2.56
 11/09/2018 18:00:00,10.98,10.9,1,-2.61
 11/09/2018 18:15:00,10.99,10.9,1,-2.62
 11/09/2018 18:30:00,11.01,10.9,1,-2.6
 11/09/2018 18:45:00,11.01,10.9,1,-2.6
 11/09/2018 19:00:00,11.03,10.9,1,-2.68
 11/09/2018 19:15:00,11.0,10.9,1,-2.68
 11/09/2018 19:30:00,10.96,10.9,1,-2.68
 11/09/2018 19:45:00,10.95,10.9,1,-2.68
 11/09/2018 20:00:00,10.92,10.9,1,-2.68
 11/09/2018 20:15:00,10.84,10.9,1,-2.68
 11/09/2018 20:30:00,10.85,10.9,1,-2.6
 11/09/2018 20:45:00,10.83,10.9,1,-2.55
 11/09/2018 21:00:00,10.82,10.9,1,-2.45
 11/09/2018 21:15:00,10.85,10.9,1,-2.41
 11/09/2018 21:30:00,10.87,10.9,1,-2.33
 11/09/2018 21:45:00,10.86,10.9,1,-2.25
 11/09/2018 22:00:00,10.86,10.9,1,-2.14
 11/09/2018 22:15:00,10.86,10.9,1,-2.14
 11/09/2018 22:30:00,10.87,10.9,1,-2.04
 11/09/2018 22:45:00,10.89,10.9,1,-1.97
 11/09/2018 23:00:00,10.95,10.9,1,-1.88
 11/09/2018 23:15:00,10.97,10.9,1,-1.81
 11/09/2018 23:30:00,11.0,10.9,1,-1.75
 11/09/2018 23:45:00,10.99,10.9,1,-1.66
 12/09/2018 00:00:00,11.0,10.9,1,-1.58
 12/09/2018 00:15:00,10.98,10.9,1,-1.58
 12/09/2018 00:30:00,11.01,10.9,1,-1.58
 12/09/2018 00:45:00,10.99,10.9,1,-1.58
 12/09/2018 01:00:00,10.94,10.9,1,-1.48
 12/09/2018 01:15:00,10.92,10.9,1,-1.44
 12/09/2018 01:30:00,10.93,10.9,1,-1.44
 12/09/2018 01:45:00,10.95,10.9,1,-1.44
 12/09/2018 02:00:00,10.95,10.9,1,-1.44
 12/09/2018 02:15:00,10.95,10.9,1,-1.44
 12/09/2018 02:30:00,10.94,10.9,1,-1.44
 12/09/2018 02:45:00,10.98,10.9,1,-1.44
 12/09/2018 03:00:00,10.96,10.9,1,-1.44
 12/09/2018 03:15:00,10.9,10.9,1,-1.43
 12/09/2018 03:30:00,10.9,10.9,1,-1.34
 12/09/2018 03:45:00,10.91,10.9,1,-1.34
 12/09/2018 04:00:00,10.9,10.9,1,-1.34
 12/09/2018 04:15:00,10.89,10.9,1,-1.34
 12/09/2018 04:30:00,10.89,10.9,1,-1.34
 12/09/2018 04:45:00,10.91,10.9,1,-1.34
 12/09/2018 05:00:00,10.9,10.9,1,-1.34
 12/09/2018 05:15:00,10.86,10.9,1,-1.34
 12/09/2018 05:30:00,10.84,10.9,1,-1.35
 12/09/2018 05:45:00,10.82,10.9,1,-1.44
 12/09/2018 06:00:00,10.85,10.9,1,-1.35
 12/09/2018 06:15:00,10.81,10.9,1,-1.5
 12/09/2018 06:30:00,10.87,10.9,1,-1.58
 12/09/2018 06:45:00,10.8,10.9,1,-1.89
 12/09/2018 07:00:00,10.77,10.9,1,-1.94
 12/09/2018 07:15:00,10.79,10.9,1,-2.05
 12/09/2018 07:30:00,10.88,10.9,1,-2.2
 12/09/2018 07:45:00,10.89,10.9,1,-2.21
 12/09/2018 08:00:00,10.89,10.9,1,-2.21
 12/09/2018 08:15:00,10.86,10.9,1,-2.2
 12/09/2018 08:30:00,10.83,10.9,1,-2.08
 12/09/2018 08:45:00,10.85,10.9,1,-1.98
 12/09/2018 09:00:00,10.94,10.9,1,-1.96
 12/09/2018 09:15:00,10.93,10.9,1,-1.91
 12/09/2018 09:30:00,10.94,10.9,1,-1.96
 12/09/2018 09:45:00,10.93,10.9,1,-1.84
 12/09/2018 10:00:00,10.96,10.9,1,-1.84
 12/09/2018 10:15:00,10.98,10.9,1,-1.75
 12/09/2018 10:30:00,10.99,10.9,1,-1.79
 12/09/2018 10:45:00,11.01,10.9,1,-1.69
 12/09/2018 11:00:00,11.03,10.9,1,-1.67
 12/09/2018 11:15:00,11.02,10.9,1,-1.54
 12/09/2018 11:30:00,11.02,10.9,1,-1.41
 12/09/2018 11:45:00,11.02,10.9,1,-1.64
 12/09/2018 12:00:00,11.03,10.9,1,-1.78
 12/09/2018 12:15:00,11.03,10.9,1,-1.75
 12/09/2018 12:30:00,11.04,10.9,1,-1.68
 12/09/2018 12:45:00,11.05,10.9,1,-1.61
 12/09/2018 13:00:00,11.05,10.9,1,-1.52
 12/09/2018 13:15:00,10.94,10.9,1,-1.32
 12/09/2018 13:30:00,10.9,10.9,1,-1.18
 12/09/2018 13:45:00,10.85,10.9,1,-1.34
 12/09/2018 14:00:00,10.84,10.9,1,-1.13
 12/09/2018 14:15:00,10.84,10.9,1,-1.21
 12/09/2018 14:30:00,10.84,10.9,1,-1.27
 12/09/2018 14:45:00,10.85,10.9,1,-1.37
 12/09/2018 15:00:00,10.85,10.9,1,-1.37
 12/09/2018 15:15:00,10.88,10.9,1,-1.37
 12/09/2018 15:30:00,10.81,10.9,1,-1.25
 12/09/2018 15:45:00,10.8,10.9,1,-1.24
 12/09/2018 16:00:00,10.78,10.9,1,-1.34
 12/09/2018 16:15:00,10.77,10.9,1,-1.53
 12/09/2018 16:30:00,10.84,10.9,1,-1.66
 12/09/2018 16:45:00,10.86,10.9,1,-1.84
 12/09/2018 17:00:00,10.84,10.9,1,-2.02
 12/09/2018 17:15:00,10.88,10.9,1,-2.04
 12/09/2018 17:30:00,10.87,10.9,1,-1.98
 12/09/2018 17:45:00,10.9,10.9,1,-1.81
 12/09/2018 18:00:00,10.9,10.9,1,-1.95
 12/09/2018 18:15:00,10.91,10.9,1,-2.17
 12/09/2018 18:30:00,10.9,10.9,1,-2.25
 12/09/2018 18:45:00,10.89,10.9,1,-2.38
 12/09/2018 19:00:00,10.89,10.9,1,-2.54
 12/09/2018 19:15:00,10.9,10.9,1,-2.61
 12/09/2018 19:30:00,10.91,10.9,1,-2.61
 12/09/2018 19:45:00,10.89,10.9,1,-2.61
 12/09/2018 20:00:00,10.84,10.9,1,-2.65
 12/09/2018 20:15:00,10.83,10.9,1,-2.75
 12/09/2018 20:30:00,10.85,10.9,1,-2.66
 12/09/2018 20:45:00,10.86,10.9,1,-2.61
 12/09/2018 21:00:00,10.87,10.9,1,-2.53
 12/09/2018 21:15:00,10.91,10.9,1,-2.45
 12/09/2018 21:30:00,10.95,10.9,1,-2.36
 12/09/2018 21:45:00,10.94,10.9,1,-2.35
 12/09/2018 22:00:00,11.02,10.9,1,-2.35
 12/09/2018 22:15:00,11.05,10.9,1,-2.22
 12/09/2018 22:30:00,10.99,10.9,1,-2.0
 12/09/2018 22:45:00,10.96,10.9,1,-1.85
 12/09/2018 23:00:00,10.99,10.9,1,-1.84
 12/09/2018 23:15:00,10.94,10.9,1,-1.83
 12/09/2018 23:30:00,10.99,10.9,1,-1.74
 12/09/2018 23:45:00,11.04,10.9,1,-1.74
 13/09/2018 00:00:00,10.97,10.9,1,-1.64
 13/09/2018 00:15:00,10.94,10.9,1,-1.54
 13/09/2018 00:30:00,10.97,10.9,1,-1.54
 13/09/2018 00:45:00,10.96,10.9,1,-1.54
 13/09/2018 01:00:00,10.94,10.9,1,-1.5
 13/09/2018 01:15:00,10.87,10.9,1,-1.54
 13/09/2018 01:30:00,10.84,10.9,1,-1.54
 13/09/2018 01:45:00,10.8,10.9,1,-1.54
 13/09/2018 02:00:00,10.8,10.9,1,-1.54
 13/09/2018 02:15:00,10.83,10.9,1,-1.54
 13/09/2018 02:30:00,10.82,10.9,1,-1.54
 13/09/2018 02:45:00,10.81,10.9,1,-1.54
 13/09/2018 03:00:00,10.78,10.9,1,-1.54
 13/09/2018 03:15:00,10.78,10.9,1,-1.54
 13/09/2018 03:30:00,10.8,10.9,1,-1.54
 13/09/2018 03:45:00,10.8,10.9,1,-1.54
 13/09/2018 04:00:00,10.8,10.9,1,-1.54
 13/09/2018 04:15:00,10.78,10.9,1,-1.54
 13/09/2018 04:30:00,10.8,10.9,1,-1.51
 13/09/2018 04:45:00,10.82,10.9,1,-1.41
 13/09/2018 05:00:00,10.81,10.9,1,-1.41
 13/09/2018 05:15:00,10.79,10.9,1,-1.41
 13/09/2018 05:30:00,10.77,10.9,1,-1.45
 13/09/2018 05:45:00,10.77,10.9,1,-1.51
 13/09/2018 06:00:00,10.76,10.9,1,-1.53
 13/09/2018 06:15:00,10.8,10.9,1,-1.73
 13/09/2018 06:30:00,10.85,10.9,1,-1.84
 13/09/2018 06:45:00,10.81,10.9,1,-1.97
 13/09/2018 07:00:00,10.85,10.9,1,-2.13
 13/09/2018 07:15:00,10.86,10.9,1,-2.24
 13/09/2018 07:30:00,10.84,10.9,1,-2.31
 13/09/2018 07:45:00,10.82,10.9,1,-2.22
 13/09/2018 08:00:00,10.78,10.9,1,-2.15
 13/09/2018 08:15:00,10.78,10.9,1,-1.98
 13/09/2018 08:30:00,10.77,10.9,1,-1.91
 13/09/2018 08:45:00,10.79,10.9,1,-1.68
 13/09/2018 09:00:00,10.79,10.9,1,-1.46
 13/09/2018 09:15:00,10.78,10.9,1,-1.36
 13/09/2018 09:30:00,10.8,10.9,1,-1.28
 13/09/2018 09:45:00,10.82,10.9,1,-1.16
 13/09/2018 10:00:00,10.86,10.9,1,-1.03
 13/09/2018 10:15:00,10.86,10.9,1,-0.86
 13/09/2018 10:30:00,10.85,10.9,1,-0.74
 13/09/2018 10:45:00,10.85,10.9,1,-0.68
 13/09/2018 11:00:00,10.83,10.9,1,-0.64
 13/09/2018 11:15:00,10.83,10.9,1,-0.65
 13/09/2018 11:30:00,10.84,10.9,1,-0.71
 13/09/2018 11:45:00,10.8,10.9,1,-0.79
 13/09/2018 12:00:00,10.8,10.9,1,-0.78
 13/09/2018 12:15:00,10.8,10.9,1,-0.98
 13/09/2018 12:30:00,10.79,10.9,1,-1.33
 13/09/2018 12:45:00,10.8,10.9,1,-0.77
 13/09/2018 13:00:00,10.83,10.9,1,-0.55
 13/09/2018 13:15:00,10.86,10.9,1,-0.55
 13/09/2018 13:30:00,10.87,10.9,1,-0.5
 13/09/2018 13:45:00,10.85,10.9,1,-0.72
 13/09/2018 14:00:00,10.85,10.9,1,-0.81
 13/09/2018 14:15:00,10.86,10.9,1,-0.69
 13/09/2018 14:30:00,10.87,10.9,1,-0.52
 13/09/2018 14:45:00,10.88,10.9,1,-0.57
 13/09/2018 15:00:00,10.88,10.9,1,-1.01
 13/09/2018 15:15:00,10.93,10.9,1,-0.67
 13/09/2018 15:30:00,10.94,10.9,1,-0.71
 13/09/2018 15:45:00,10.94,10.9,1,-0.76
 13/09/2018 16:00:00,10.91,10.9,1,-1.01
 13/09/2018 16:15:00,10.92,10.9,1,-1.11
 13/09/2018 16:30:00,10.9,10.9,1,-1.18
 13/09/2018 16:45:00,10.88,10.9,1,-1.51
 13/09/2018 17:00:00,10.88,10.9,1,-1.52
 13/09/2018 17:15:00,10.89,10.9,1,-1.64
 13/09/2018 17:30:00,10.9,10.9,1,-1.91
 13/09/2018 17:45:00,10.89,10.9,1,-2.07
 13/09/2018 18:00:00,10.89,10.9,1,-2.33
 13/09/2018 18:15:00,10.89,10.9,1,-2.41
 13/09/2018 18:30:00,10.88,10.9,1,-2.45
 13/09/2018 18:45:00,10.88,10.9,1,-2.51
 13/09/2018 19:00:00,10.92,10.9,1,-2.58
 13/09/2018 19:15:00,10.92,10.9,1,-2.58
 13/09/2018 19:30:00,10.9,10.9,1,-2.64
 13/09/2018 19:45:00,10.86,10.9,1,-2.62
 13/09/2018 20:00:00,10.85,10.9,1,-2.61
 13/09/2018 20:15:00,10.86,10.9,1,-2.71
 13/09/2018 20:30:00,10.89,10.9,1,-2.69
 13/09/2018 20:45:00,10.91,10.9,1,-2.6
 13/09/2018 21:00:00,10.94,10.9,1,-2.58
 13/09/2018 21:15:00,10.91,10.9,1,-2.48
 13/09/2018 21:30:00,10.92,10.9,1,-2.4
 13/09/2018 21:45:00,10.96,10.9,1,-2.31
 13/09/2018 22:00:00,10.95,10.9,1,-2.26
 13/09/2018 22:15:00,10.95,10.9,1,-2.18
 13/09/2018 22:30:00,10.99,10.9,1,-2.18
 13/09/2018 22:45:00,11.03,10.9,1,-2.05
 13/09/2018 23:00:00,10.99,10.9,1,-1.89
 13/09/2018 23:15:00,10.97,10.9,1,-1.84
 13/09/2018 23:30:00,10.92,10.9,1,-1.76
 13/09/2018 23:45:00,10.93,10.9,1,-1.69
 14/09/2018 00:00:00,10.96,10.9,1,-1.58
 14/09/2018 00:15:00,10.97,10.9,1,-1.58
 14/09/2018 00:30:00,10.97,10.9,1,-1.56
 14/09/2018 00:45:00,10.97,10.9,1,-1.44
 14/09/2018 01:00:00,10.96,10.9,1,-1.44
 14/09/2018 01:15:00,10.93,10.9,1,-1.54
 14/09/2018 01:30:00,10.93,10.9,1,-1.54
 14/09/2018 01:45:00,10.95,10.9,1,-1.54
 14/09/2018 02:00:00,10.91,10.9,1,-1.54
 14/09/2018 02:15:00,10.88,10.9,1,-1.54
 14/09/2018 02:30:00,10.85,10.9,1,-1.54
 14/09/2018 02:45:00,10.84,10.9,1,-1.47
 14/09/2018 03:00:00,10.83,10.9,1,-1.41
 14/09/2018 03:15:00,10.84,10.9,1,-1.41
 14/09/2018 03:30:00,10.85,10.9,1,-1.41
 14/09/2018 03:45:00,10.86,10.9,1,-1.41
 14/09/2018 04:00:00,10.86,10.9,1,-1.41
 14/09/2018 04:15:00,10.84,10.9,1,-1.41
 14/09/2018 04:30:00,10.84,10.9,1,-1.41
 14/09/2018 04:45:00,10.83,10.9,1,-1.41
 14/09/2018 05:00:00,10.79,10.9,1,-1.41
 14/09/2018 05:15:00,10.78,10.9,1,-1.41
 14/09/2018 05:30:00,10.81,10.9,1,-1.41
 14/09/2018 05:45:00,10.82,10.9,1,-1.48
 14/09/2018 06:00:00,10.77,10.9,1,-1.54
 14/09/2018 06:15:00,10.77,10.9,1,-1.74
 14/09/2018 06:30:00,10.86,10.9,1,-1.81
 14/09/2018 06:45:00,10.96,10.9,1,-1.99
 14/09/2018 07:00:00,10.93,10.9,1,-2.07
 14/09/2018 07:15:00,10.86,10.9,1,-2.16
 14/09/2018 07:30:00,10.83,10.9,1,-2.21
 14/09/2018 07:45:00,10.88,10.9,1,-2.26
 14/09/2018 08:00:00,10.88,10.9,1,-2.2
 14/09/2018 08:15:00,10.86,10.9,1,-2.08
 14/09/2018 08:30:00,10.85,10.9,1,-2.08
 14/09/2018 08:45:00,10.85,10.9,1,-2.07
 14/09/2018 09:00:00,10.84,10.9,1,-1.86
 14/09/2018 09:15:00,10.87,10.9,1,-1.81
 14/09/2018 09:30:00,10.91,10.9,1,-1.54
 14/09/2018 09:45:00,10.97,10.9,1,-1.43
 14/09/2018 10:00:00,10.95,10.9,1,-1.32
 14/09/2018 10:15:00,10.9,10.9,1,-1.57
 14/09/2018 10:30:00,10.92,10.9,1,-1.68
 14/09/2018 10:45:00,10.9,10.9,1,-1.64
 14/09/2018 11:00:00,10.89,10.9,1,-1.61
 14/09/2018 11:15:00,10.88,10.9,1,-1.57
 14/09/2018 11:30:00,10.92,10.9,1,-1.36
 14/09/2018 11:45:00,10.93,10.9,1,-1.05
 14/09/2018 12:00:00,10.91,10.9,1,-1.4
 14/09/2018 12:15:00,10.89,10.9,1,-1.42
 14/09/2018 12:30:00,10.86,10.9,1,-1.69
 14/09/2018 12:45:00,10.85,10.9,1,-1.63
 14/09/2018 13:00:00,10.86,10.9,1,-0.76
 14/09/2018 13:15:00,10.94,10.9,1,-0.97
 14/09/2018 13:30:00,10.96,10.9,1,-0.65
 14/09/2018 13:45:00,10.93,10.9,1,-0.81
 14/09/2018 14:00:00,10.95,10.9,1,-0.93
 14/09/2018 14:15:00,10.94,10.9,1,-0.39
 14/09/2018 14:30:00,10.95,10.9,1,-0.83
 14/09/2018 14:45:00,10.96,10.9,1,-1.5
 14/09/2018 15:00:00,10.96,10.9,1,-1.26
 14/09/2018 15:15:00,10.99,10.9,1,-0.75
 14/09/2018 15:30:00,11.01,10.9,1,-0.93
 14/09/2018 15:45:00,11.02,10.9,1,-0.81
 14/09/2018 16:00:00,10.98,10.9,1,-1.36
 14/09/2018 16:15:00,10.96,10.9,1,-1.07
 14/09/2018 16:30:00,10.93,10.9,1,-1.65
 14/09/2018 16:45:00,10.9,10.9,1,-1.6
 14/09/2018 17:00:00,10.88,10.9,1,-1.84
 14/09/2018 17:15:00,10.87,10.9,1,-2.01
 14/09/2018 17:30:00,10.85,10.9,1,-2.15
 14/09/2018 17:45:00,10.85,10.9,1,-2.31
 14/09/2018 18:00:00,10.86,10.9,1,-2.33
 14/09/2018 18:15:00,10.84,10.9,1,-2.55
 14/09/2018 18:30:00,10.8,10.9,1,-2.55
 14/09/2018 18:45:00,10.79,10.9,1,-2.55
 14/09/2018 19:00:00,10.79,10.9,1,-2.66
 14/09/2018 19:15:00,10.77,10.9,1,-2.56
 14/09/2018 19:30:00,10.77,10.9,1,-2.55
 14/09/2018 19:45:00,10.77,10.9,1,-2.59
 14/09/2018 20:00:00,10.77,10.9,1,-2.68
 14/09/2018 20:15:00,10.78,10.9,1,-2.67
 14/09/2018 20:30:00,10.85,10.9,1,-2.55
 14/09/2018 20:45:00,10.83,10.9,1,-2.51
 14/09/2018 21:00:00,10.86,10.9,1,-2.5
 14/09/2018 21:15:00,10.91,10.9,1,-2.41
 14/09/2018 21:30:00,10.89,10.9,1,-2.41
 14/09/2018 21:45:00,10.91,10.9,1,-2.32
 14/09/2018 22:00:00,10.94,10.9,1,-2.19
 14/09/2018 22:15:00,10.98,10.9,1,-2.14
 14/09/2018 22:30:00,11.02,10.9,1,-2.07
 14/09/2018 22:45:00,10.96,10.9,1,-1.94
 14/09/2018 23:00:00,10.84,10.9,1,-1.91
 14/09/2018 23:15:00,10.82,10.9,1,-1.88
 14/09/2018 23:30:00,10.8,10.9,1,-1.81
 14/09/2018 23:45:00,10.83,10.9,1,-1.72
 15/09/2018 00:00:00,10.88,10.9,1,-1.68
 15/09/2018 00:15:00,10.89,10.9,1,-1.68
 15/09/2018 00:30:00,10.9,10.9,1,-1.68
 15/09/2018 00:45:00,10.9,10.9,1,-1.68
 15/09/2018 01:00:00,10.89,10.9,1,-1.68
 15/09/2018 01:15:00,10.87,10.9,1,-1.68
 15/09/2018 01:30:00,10.84,10.9,1,-1.62
 15/09/2018 01:45:00,10.84,10.9,1,-1.54
 15/09/2018 02:00:00,10.88,10.9,1,-1.54
 15/09/2018 02:15:00,10.88,10.9,1,-1.54
 15/09/2018 02:30:00,10.89,10.9,1,-1.54
 15/09/2018 02:45:00,10.77,10.9,1,-1.48
 15/09/2018 03:00:00,10.79,10.9,1,-1.41
 15/09/2018 03:15:00,10.78,10.9,1,-1.41
 15/09/2018 03:30:00,10.79,10.9,1,-1.41
 15/09/2018 03:45:00,10.8,10.9,1,-1.41
 15/09/2018 04:00:00,10.82,10.9,1,-1.41
 15/09/2018 04:15:00,10.81,10.9,1,-1.41
 15/09/2018 04:30:00,10.81,10.9,1,-1.41
 15/09/2018 04:45:00,10.95,10.9,1,-1.41
 15/09/2018 05:00:00,10.92,10.9,1,-1.41
 15/09/2018 05:15:00,10.9,10.9,1,-1.41
 15/09/2018 05:30:00,10.9,10.9,1,-1.41
