DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 05:45:00,10.9,10.9,1,-1.41
 15/09/2018 06:00:00,10.88,10.9,1,-1.48
 15/09/2018 06:15:00,10.87,10.9,1,-1.54
 15/09/2018 06:30:00,10.87,10.9,1,-1.54
 15/09/2018 06:45:00,10.88,10.9,1,-1.59
 15/09/2018 07:00:00,10.85,10.9,1,-1.64
 15/09/2018 07:15:00,10.81,10.9,1,-1.69
 15/09/2018 07:30:00,10.78,10.9,1,-1.78
 15/09/2018 07:45:00,10.81,10.9,1,-1.78
 15/09/2018 08:00:00,10.78,10.9,1,-1.78
 15/09/2018 08:15:00,10.79,10.9,1,-1.83
 15/09/2018 08:30:00,10.83,10.9,1,-1.69
 15/09/2018 08:45:00,10.83,10.9,1,-1.68
 15/09/2018 09:00:00,10.82,10.9,1,-1.59
 15/09/2018 09:15:00,10.8,10.9,1,-1.55
 15/09/2018 09:30:00,10.81,10.9,1,-1.4
 15/09/2018 09:45:00,10.8,10.9,1,-1.2
 15/09/2018 10:00:00,10.87,10.9,1,-1.21
 15/09/2018 10:15:00,10.85,10.9,1,-1.41
 15/09/2018 10:30:00,10.91,10.9,1,-1.39
 15/09/2018 10:45:00,10.94,10.9,1,-1.08
 15/09/2018 11:00:00,10.96,10.9,1,-1.04
 15/09/2018 11:15:00,10.95,10.9,1,-1.04
 15/09/2018 11:30:00,10.97,10.9,1,-0.66
 15/09/2018 11:45:00,10.96,10.9,1,-0.91
 15/09/2018 12:00:00,10.98,10.9,1,-0.7
 15/09/2018 12:15:00,10.91,10.9,1,-0.91
 15/09/2018 12:30:00,10.88,10.9,1,-0.77
 15/09/2018 12:45:00,10.96,10.9,1,-0.96
 15/09/2018 13:00:00,10.96,10.9,1,-1.18
 15/09/2018 13:15:00,11.0,10.9,1,-1.27
 15/09/2018 13:30:00,11.01,10.9,1,-1.02
 15/09/2018 13:45:00,11.03,10.9,1,-1.04
 15/09/2018 14:00:00,10.98,10.9,1,-0.92
 15/09/2018 14:15:00,10.94,10.9,1,-1.04
 15/09/2018 14:30:00,10.94,10.9,1,-0.83
 15/09/2018 14:45:00,10.94,10.9,1,-1.04
 15/09/2018 15:00:00,10.94,10.9,1,-1.02
 15/09/2018 15:15:00,10.95,10.9,1,-1.29
 15/09/2018 15:30:00,10.93,10.9,1,-1.25
 15/09/2018 15:45:00,10.87,10.9,1,-1.45
 15/09/2018 16:00:00,10.87,10.9,1,-1.51
 15/09/2018 16:15:00,10.86,10.9,1,-1.25
 15/09/2018 16:30:00,10.86,10.9,1,-1.29
 15/09/2018 16:45:00,10.85,10.9,1,-1.48
 15/09/2018 17:00:00,10.83,10.9,1,-1.55
 15/09/2018 17:15:00,10.81,10.9,1,-1.72
 15/09/2018 17:30:00,10.77,10.9,1,-1.94
 15/09/2018 17:45:00,10.9,10.9,1,-2.16
 15/09/2018 18:00:00,10.91,10.9,1,-2.24
 15/09/2018 18:15:00,10.92,10.9,1,-2.26
 15/09/2018 18:30:00,10.91,10.9,1,-2.4
 15/09/2018 18:45:00,10.89,10.9,1,-2.48
 15/09/2018 19:00:00,10.88,10.9,1,-2.53
 15/09/2018 19:15:00,10.88,10.9,1,-2.54
 15/09/2018 19:30:00,10.87,10.9,1,-2.61
 15/09/2018 19:45:00,10.86,10.9,1,-2.6
 15/09/2018 20:00:00,10.87,10.9,1,-2.61
 15/09/2018 20:15:00,10.88,10.9,1,-2.61
 15/09/2018 20:30:00,10.89,10.9,1,-2.52
 15/09/2018 20:45:00,10.89,10.9,1,-2.48
 15/09/2018 21:00:00,10.92,10.9,1,-2.37
 15/09/2018 21:15:00,10.95,10.9,1,-2.35
 15/09/2018 21:30:00,10.99,10.9,1,-2.3
 15/09/2018 21:45:00,11.0,10.9,1,-2.21
 15/09/2018 22:00:00,10.99,10.9,1,-2.21
 15/09/2018 22:15:00,11.02,10.9,1,-2.16
 15/09/2018 22:30:00,11.04,10.9,1,-2.08
 15/09/2018 22:45:00,11.01,10.9,1,-1.98
 15/09/2018 23:00:00,11.04,10.9,1,-1.84
 15/09/2018 23:15:00,10.92,10.9,1,-1.84
 15/09/2018 23:30:00,10.93,10.9,1,-1.82
 15/09/2018 23:45:00,10.97,10.9,1,-1.71
 16/09/2018 00:00:00,10.93,10.9,1,-1.71
 16/09/2018 00:15:00,10.9,10.9,1,-1.71
 16/09/2018 00:30:00,10.88,10.9,1,-1.67
 16/09/2018 00:45:00,10.83,10.9,1,-1.58
 16/09/2018 01:00:00,10.85,10.9,1,-1.58
 16/09/2018 01:15:00,10.82,10.9,1,-1.58
 16/09/2018 01:30:00,10.82,10.9,1,-1.58
 16/09/2018 01:45:00,10.84,10.9,1,-1.58
 16/09/2018 02:00:00,10.87,10.9,1,-1.58
 16/09/2018 02:15:00,10.84,10.9,1,-1.58
 16/09/2018 02:30:00,10.86,10.9,1,-1.58
 16/09/2018 02:45:00,10.87,10.9,1,-1.47
 16/09/2018 03:00:00,10.89,10.9,1,-1.44
 16/09/2018 03:15:00,10.88,10.9,1,-1.44
 16/09/2018 03:30:00,10.89,10.9,1,-1.44
 16/09/2018 03:45:00,10.9,10.9,1,-1.44
 16/09/2018 04:00:00,10.91,10.9,1,-1.44
 16/09/2018 04:15:00,10.89,10.9,1,-1.44
 16/09/2018 04:30:00,10.87,10.9,1,-1.37
 16/09/2018 04:45:00,10.88,10.9,1,-1.31
 16/09/2018 05:00:00,10.87,10.9,1,-1.31
 16/09/2018 05:15:00,10.89,10.9,1,-1.34
 16/09/2018 05:30:00,10.88,10.9,1,-1.29
 16/09/2018 05:45:00,10.87,10.9,1,-1.27
 16/09/2018 06:00:00,10.85,10.9,1,-1.27
 16/09/2018 06:15:00,10.83,10.9,1,-1.28
 16/09/2018 06:30:00,10.81,10.9,1,-1.41
 16/09/2018 06:45:00,10.76,10.9,1,-1.53
 16/09/2018 07:00:00,10.78,10.9,1,-1.54
 16/09/2018 07:15:00,10.81,10.9,1,-1.54
 16/09/2018 07:30:00,10.82,10.9,1,-1.61
 16/09/2018 07:45:00,10.83,10.9,1,-1.77
 16/09/2018 08:00:00,10.93,10.9,1,-1.78
 16/09/2018 08:15:00,10.94,10.9,1,-1.89
 16/09/2018 08:30:00,10.97,10.9,1,-2.0
 16/09/2018 08:45:00,10.93,10.9,1,-2.15
 16/09/2018 09:00:00,10.88,10.9,1,-2.21
 16/09/2018 09:15:00,10.94,10.9,1,-2.28
 16/09/2018 09:30:00,10.95,10.9,1,-2.28
 16/09/2018 09:45:00,10.93,10.9,1,-2.31
 16/09/2018 10:00:00,10.89,10.9,1,-2.28
 16/09/2018 10:15:00,10.9,10.9,1,-2.28
 16/09/2018 10:30:00,10.93,10.9,1,-2.36
 16/09/2018 10:45:00,10.98,10.9,1,-2.38
 16/09/2018 11:00:00,10.99,10.9,1,-2.26
 16/09/2018 11:15:00,11.03,10.9,1,-2.12
 16/09/2018 11:30:00,11.03,10.9,1,-2.25
 16/09/2018 11:45:00,11.01,10.9,1,-2.35
 16/09/2018 12:00:00,11.02,10.9,1,-2.28
 16/09/2018 12:15:00,11.04,10.9,1,-2.23
 16/09/2018 12:30:00,11.02,10.9,1,-2.29
 16/09/2018 12:45:00,11.02,10.9,1,-2.36
 16/09/2018 13:00:00,11.05,10.9,1,-2.27
 16/09/2018 13:15:00,10.92,10.9,1,-2.19
 16/09/2018 13:30:00,10.93,10.9,1,-2.17
 16/09/2018 13:45:00,10.94,10.9,1,-2.03
 16/09/2018 14:00:00,10.9,10.9,1,-2.08
 16/09/2018 14:15:00,10.87,10.9,1,-1.94
 16/09/2018 14:30:00,10.81,10.9,1,-1.71
 16/09/2018 14:45:00,10.82,10.9,1,-1.81
 16/09/2018 15:00:00,10.78,10.9,1,-1.78
 16/09/2018 15:15:00,10.79,10.9,1,-1.79
 16/09/2018 15:30:00,10.86,10.9,1,-1.96
 16/09/2018 15:45:00,10.84,10.9,1,-2.08
 16/09/2018 16:00:00,10.81,10.9,1,-2.17
 16/09/2018 16:15:00,10.82,10.9,1,-2.33
 16/09/2018 16:30:00,10.87,10.9,1,-2.33
 16/09/2018 16:45:00,10.94,10.9,1,-2.35
 16/09/2018 17:00:00,10.93,10.9,1,-2.35
 16/09/2018 17:15:00,10.9,10.9,1,-2.53
 16/09/2018 17:30:00,10.88,10.9,1,-2.67
 16/09/2018 17:45:00,10.86,10.9,1,-2.71
 16/09/2018 18:00:00,10.87,10.9,1,-2.71
 16/09/2018 18:15:00,10.85,10.9,1,-2.74
 16/09/2018 18:30:00,10.87,10.9,1,-2.77
 16/09/2018 18:45:00,10.87,10.9,1,-2.75
 16/09/2018 19:00:00,10.87,10.9,1,-2.75
 16/09/2018 19:15:00,10.87,10.9,1,-2.65
 16/09/2018 19:30:00,10.87,10.9,1,-2.6
 16/09/2018 19:45:00,10.84,10.9,1,-2.58
 16/09/2018 20:00:00,10.85,10.9,1,-2.61
 16/09/2018 20:15:00,10.85,10.9,1,-2.57
 16/09/2018 20:30:00,10.89,10.9,1,-2.51
 16/09/2018 20:45:00,10.87,10.9,1,-2.51
 16/09/2018 21:00:00,10.86,10.9,1,-2.42
 16/09/2018 21:15:00,10.85,10.9,1,-2.28
 16/09/2018 21:30:00,10.88,10.9,1,-2.28
 16/09/2018 21:45:00,10.92,10.9,1,-2.19
 16/09/2018 22:00:00,10.94,10.9,1,-2.12
 16/09/2018 22:15:00,10.95,10.9,1,-2.0
 16/09/2018 22:30:00,10.98,10.9,1,-1.91
 16/09/2018 22:45:00,11.01,10.9,1,-1.84
 16/09/2018 23:00:00,10.97,10.9,1,-1.77
 16/09/2018 23:15:00,10.95,10.9,1,-1.64
 16/09/2018 23:30:00,10.97,10.9,1,-1.64
 16/09/2018 23:45:00,10.99,10.9,1,-1.54
 17/09/2018 00:00:00,11.03,10.9,1,-1.54
 17/09/2018 00:00:00,11.03,10.9,1,-1.54
 17/09/2018 00:15:00,10.99,10.9,1,-1.54
 17/09/2018 00:30:00,11.02,10.9,1,-1.54
 17/09/2018 00:45:00,11.03,10.9,1,-1.42
 17/09/2018 01:00:00,11.03,10.9,1,-1.51
 17/09/2018 01:15:00,11.02,10.9,1,-1.54
 17/09/2018 01:30:00,11.03,10.9,1,-1.54
 17/09/2018 01:45:00,11.02,10.9,1,-1.54
 17/09/2018 02:00:00,10.96,10.9,1,-1.46
 17/09/2018 02:15:00,10.92,10.9,1,-1.41
 17/09/2018 02:30:00,10.93,10.9,1,-1.41
 17/09/2018 02:45:00,10.94,10.9,1,-1.41
 17/09/2018 03:00:00,10.94,10.9,1,-1.41
 17/09/2018 03:15:00,10.92,10.9,1,-1.41
 17/09/2018 03:30:00,10.87,10.9,1,-1.41
 17/09/2018 03:45:00,10.89,10.9,1,-1.41
 17/09/2018 04:00:00,10.89,10.9,1,-1.41
 17/09/2018 04:15:00,10.88,10.9,1,-1.41
 17/09/2018 04:30:00,10.89,10.9,1,-1.41
 17/09/2018 04:45:00,10.88,10.9,1,-1.41
 17/09/2018 05:00:00,10.89,10.9,1,-1.41
 17/09/2018 05:15:00,10.86,10.9,1,-1.41
 17/09/2018 05:30:00,10.85,10.9,1,-1.41
 17/09/2018 05:45:00,10.82,10.9,1,-1.47
 17/09/2018 06:00:00,10.79,10.9,1,-1.54
 17/09/2018 06:15:00,10.81,10.9,1,-1.65
 17/09/2018 06:30:00,10.86,10.9,1,-1.78
 17/09/2018 06:45:00,10.78,10.9,1,-1.81
 17/09/2018 07:00:00,10.86,10.9,1,-1.99
 17/09/2018 07:15:00,10.8,10.9,1,-2.21
 17/09/2018 07:30:00,10.79,10.9,1,-2.25
 17/09/2018 07:45:00,10.78,10.9,1,-2.31
 17/09/2018 08:00:00,10.77,10.9,1,-2.18
 17/09/2018 08:15:00,10.87,10.9,1,-2.18
 17/09/2018 08:30:00,10.9,10.9,1,-2.18
 17/09/2018 08:45:00,10.92,10.9,1,-2.18
 17/09/2018 09:00:00,10.91,10.9,1,-2.09
 17/09/2018 09:15:00,10.91,10.9,1,-2.08
 17/09/2018 09:30:00,10.92,10.9,1,-2.08
 17/09/2018 09:45:00,10.93,10.9,1,-2.08
 17/09/2018 10:00:00,10.92,10.9,1,-2.01
 17/09/2018 10:15:00,10.95,10.9,1,-2.08
 17/09/2018 10:30:00,10.95,10.9,1,-2.06
 17/09/2018 10:45:00,10.95,10.9,1,-1.98
 17/09/2018 11:00:00,10.95,10.9,1,-1.96
 17/09/2018 11:15:00,10.92,10.9,1,-1.84
 17/09/2018 11:30:00,10.92,10.9,1,-1.84
 17/09/2018 11:45:00,10.93,10.9,1,-1.9
 17/09/2018 12:00:00,10.93,10.9,1,-1.97
 17/09/2018 12:15:00,10.91,10.9,1,-2.02
 17/09/2018 12:30:00,10.93,10.9,1,-2.04
 17/09/2018 12:45:00,10.94,10.9,1,-1.97
 17/09/2018 13:00:00,10.95,10.9,1,-1.8
 17/09/2018 13:15:00,10.99,10.9,1,-1.77
 17/09/2018 13:30:00,11.02,10.9,1,-1.68
 17/09/2018 13:45:00,11.03,10.9,1,-1.77
 17/09/2018 14:00:00,11.01,10.9,1,-1.79
 17/09/2018 14:15:00,10.99,10.9,1,-1.84
 17/09/2018 14:30:00,11.02,10.9,1,-1.84
 17/09/2018 14:45:00,11.02,10.9,1,-1.78
 17/09/2018 15:00:00,11.03,10.9,1,-1.71
 17/09/2018 15:15:00,11.04,10.9,1,-1.59
 17/09/2018 15:30:00,10.93,10.9,1,-1.2
 17/09/2018 15:45:00,10.81,10.9,1,-1.17
 17/09/2018 16:00:00,10.81,10.9,1,-1.3
 17/09/2018 16:15:00,10.82,10.9,1,-1.3
 17/09/2018 16:30:00,10.82,10.9,1,-1.35
 17/09/2018 16:45:00,10.82,10.9,1,-1.28
 17/09/2018 17:00:00,10.82,10.9,1,-1.55
 17/09/2018 17:15:00,10.85,10.9,1,-1.71
 17/09/2018 17:30:00,10.83,10.9,1,-1.87
 17/09/2018 17:45:00,10.82,10.9,1,-2.05
 17/09/2018 18:00:00,10.83,10.9,1,-2.2
 17/09/2018 18:15:00,10.82,10.9,1,-2.31
 17/09/2018 18:30:00,10.81,10.9,1,-2.43
 17/09/2018 18:45:00,10.8,10.9,1,-2.54
 17/09/2018 19:00:00,10.8,10.9,1,-2.55
 17/09/2018 19:15:00,10.8,10.9,1,-2.65
 17/09/2018 19:30:00,10.8,10.9,1,-2.65
 17/09/2018 19:45:00,10.78,10.9,1,-2.67
 17/09/2018 20:00:00,10.87,10.9,1,-2.78
 17/09/2018 20:15:00,10.89,10.9,1,-2.78
 17/09/2018 20:30:00,10.94,10.9,1,-2.63
 17/09/2018 20:45:00,10.96,10.9,1,-2.55
 17/09/2018 21:00:00,10.96,10.9,1,-2.51
 17/09/2018 21:15:00,10.97,10.9,1,-2.41
 17/09/2018 21:30:00,10.99,10.9,1,-2.38
 17/09/2018 21:45:00,10.91,10.9,1,-2.23
 17/09/2018 22:00:00,10.9,10.9,1,-2.21
 17/09/2018 22:15:00,10.91,10.9,1,-2.08
 17/09/2018 22:30:00,10.96,10.9,1,-2.07
 17/09/2018 22:45:00,10.98,10.9,1,-1.94
 17/09/2018 23:00:00,11.0,10.9,1,-1.88
 17/09/2018 23:15:00,11.02,10.9,1,-1.83
 17/09/2018 23:30:00,11.01,10.9,1,-1.71
 17/09/2018 23:45:00,11.03,10.9,1,-1.71
 18/09/2018 00:00:00,10.99,10.9,1,-1.65
 18/09/2018 00:15:00,10.96,10.9,1,-1.61
 18/09/2018 00:30:00,10.97,10.9,1,-1.61
 18/09/2018 00:45:00,10.98,10.9,1,-1.51
 18/09/2018 01:00:00,10.98,10.9,1,-1.47
 18/09/2018 01:15:00,10.96,10.9,1,-1.55
 18/09/2018 01:30:00,10.97,10.9,1,-1.61
 18/09/2018 01:45:00,10.97,10.9,1,-1.61
 18/09/2018 02:00:00,10.96,10.9,1,-1.49
 18/09/2018 02:15:00,10.97,10.9,1,-1.47
 18/09/2018 02:30:00,10.95,10.9,1,-1.47
 18/09/2018 02:45:00,10.91,10.9,1,-1.47
 18/09/2018 03:00:00,10.91,10.9,1,-1.47
 18/09/2018 03:15:00,10.91,10.9,1,-1.47
 18/09/2018 03:30:00,10.91,10.9,1,-1.47
 18/09/2018 03:45:00,10.92,10.9,1,-1.39
 18/09/2018 04:00:00,10.88,10.9,1,-1.34
 18/09/2018 04:15:00,10.84,10.9,1,-1.34
 18/09/2018 04:30:00,10.85,10.9,1,-1.34
 18/09/2018 04:45:00,10.84,10.9,1,-1.34
 18/09/2018 05:00:00,10.82,10.9,1,-1.34
 18/09/2018 05:15:00,10.81,10.9,1,-1.34
 18/09/2018 05:30:00,10.82,10.9,1,-1.34
 18/09/2018 05:45:00,10.84,10.9,1,-1.34
 18/09/2018 06:00:00,10.81,10.9,1,-1.53
 18/09/2018 06:15:00,10.77,10.9,1,-1.64
 18/09/2018 06:30:00,10.84,10.9,1,-1.71
 18/09/2018 06:45:00,10.8,10.9,1,-1.91
 18/09/2018 07:00:00,10.85,10.9,1,-2.09
 18/09/2018 07:15:00,10.85,10.9,1,-2.2
 18/09/2018 07:30:00,10.82,10.9,1,-2.33
 18/09/2018 07:45:00,10.78,10.9,1,-2.31
 18/09/2018 08:00:00,10.78,10.9,1,-2.25
 18/09/2018 08:15:00,10.76,10.9,1,-2.14
 18/09/2018 08:30:00,10.86,10.9,1,-2.11
 18/09/2018 08:45:00,10.86,10.9,1,-2.04
 18/09/2018 09:00:00,10.86,10.9,1,-2.04
 18/09/2018 09:15:00,10.85,10.9,1,-2.08
 18/09/2018 09:30:00,10.84,10.9,1,-2.04
 18/09/2018 09:45:00,10.86,10.9,1,-1.76
 18/09/2018 10:00:00,10.89,10.9,1,-1.69
 18/09/2018 10:15:00,10.92,10.9,1,-1.46
 18/09/2018 10:30:00,10.91,10.9,1,-1.49
 18/09/2018 10:45:00,10.92,10.9,1,-1.19
 18/09/2018 11:00:00,10.94,10.9,1,-1.14
 18/09/2018 11:15:00,10.92,10.9,1,-1.6
 18/09/2018 11:30:00,10.89,10.9,1,-1.81
 18/09/2018 11:45:00,10.87,10.9,1,-1.86
 18/09/2018 12:00:00,10.84,10.9,1,-1.87
 18/09/2018 12:15:00,10.84,10.9,1,-1.62
 18/09/2018 12:30:00,10.86,10.9,1,-1.59
 18/09/2018 12:45:00,10.85,10.9,1,-1.72
 18/09/2018 13:00:00,10.84,10.9,1,-1.78
 18/09/2018 13:15:00,10.84,10.9,1,-1.88
 18/09/2018 13:30:00,10.88,10.9,1,-1.77
 18/09/2018 13:45:00,10.85,10.9,1,-1.49
 18/09/2018 14:00:00,10.84,10.9,1,-1.48
 18/09/2018 14:15:00,10.85,10.9,1,-1.49
 18/09/2018 14:30:00,10.86,10.9,1,-1.58
 18/09/2018 14:45:00,10.89,10.9,1,-1.62
 18/09/2018 15:00:00,10.86,10.9,1,-1.7
 18/09/2018 15:15:00,10.89,10.9,1,-1.59
 18/09/2018 15:30:00,10.91,10.9,1,-1.43
 18/09/2018 15:45:00,10.9,10.9,1,-1.31
 18/09/2018 16:00:00,10.9,10.9,1,-1.27
 18/09/2018 16:15:00,10.87,10.9,1,-1.48
 18/09/2018 16:30:00,10.87,10.9,1,-1.59
 18/09/2018 16:45:00,10.83,10.9,1,-2.01
 18/09/2018 17:00:00,10.81,10.9,1,-2.16
 18/09/2018 17:15:00,10.83,10.9,1,-2.01
 18/09/2018 17:30:00,10.82,10.9,1,-2.16
 18/09/2018 17:45:00,10.8,10.9,1,-2.42
 18/09/2018 18:00:00,10.78,10.9,1,-2.59
 18/09/2018 18:15:00,10.77,10.9,1,-2.71
 18/09/2018 18:30:00,10.78,10.9,1,-2.81
 18/09/2018 18:45:00,10.77,10.9,1,-2.82
 18/09/2018 19:00:00,10.94,10.9,1,-2.94
 18/09/2018 19:15:00,10.95,10.9,1,-2.92
 18/09/2018 19:30:00,10.96,10.9,1,-2.85
 18/09/2018 19:45:00,10.96,10.9,1,-2.81
 18/09/2018 20:00:00,10.98,10.9,1,-2.71
 18/09/2018 20:15:00,11.02,10.9,1,-2.77
 18/09/2018 20:30:00,11.05,10.9,1,-2.67
 18/09/2018 20:45:00,10.97,10.9,1,-2.58
 18/09/2018 21:00:00,10.91,10.9,1,-2.46
 18/09/2018 21:15:00,10.95,10.9,1,-2.51
 18/09/2018 21:30:00,10.94,10.9,1,-2.45
 18/09/2018 21:45:00,10.96,10.9,1,-2.33
 18/09/2018 22:00:00,10.99,10.9,1,-2.25
 18/09/2018 22:15:00,11.0,10.9,1,-2.21
 18/09/2018 22:30:00,11.0,10.9,1,-2.11
 18/09/2018 22:45:00,11.0,10.9,1,-1.94
 18/09/2018 23:00:00,10.95,10.9,1,-1.87
 18/09/2018 23:15:00,10.94,10.9,1,-1.81
 18/09/2018 23:30:00,10.97,10.9,1,-1.69
 18/09/2018 23:45:00,10.96,10.9,1,-1.68
 19/09/2018 00:00:00,10.93,10.9,1,-1.68
 19/09/2018 00:15:00,10.93,10.9,1,-1.58
 19/09/2018 00:30:00,10.94,10.9,1,-1.57
 19/09/2018 00:45:00,10.95,10.9,1,-1.44
 19/09/2018 01:00:00,10.96,10.9,1,-1.44
 19/09/2018 01:15:00,10.96,10.9,1,-1.44
 19/09/2018 01:30:00,10.96,10.9,1,-1.44
 19/09/2018 01:45:00,10.97,10.9,1,-1.44
 19/09/2018 02:00:00,11.0,10.9,1,-1.44
 19/09/2018 02:15:00,11.01,10.9,1,-1.44
 19/09/2018 02:30:00,11.04,10.9,1,-1.44
 19/09/2018 02:45:00,11.04,10.9,1,-1.44
 19/09/2018 03:00:00,11.02,10.9,1,-1.37
 19/09/2018 03:15:00,10.99,10.9,1,-1.31
 19/09/2018 03:30:00,10.93,10.9,1,-1.31
 19/09/2018 03:45:00,10.94,10.9,1,-1.31
 19/09/2018 04:00:00,10.96,10.9,1,-1.31
 19/09/2018 04:15:00,10.94,10.9,1,-1.31
 19/09/2018 04:30:00,10.96,10.9,1,-1.31
 19/09/2018 04:45:00,10.97,10.9,1,-1.31
 19/09/2018 05:00:00,10.96,10.9,1,-1.31
 19/09/2018 05:15:00,10.98,10.9,1,-1.42
 19/09/2018 05:30:00,10.97,10.9,1,-1.44
 19/09/2018 05:45:00,10.96,10.9,1,-1.44
 19/09/2018 06:00:00,10.93,10.9,1,-1.5
 19/09/2018 06:15:00,10.9,10.9,1,-1.6
 19/09/2018 06:30:00,10.92,10.9,1,-1.72
 19/09/2018 06:45:00,10.9,10.9,1,-1.86
 19/09/2018 07:00:00,10.85,10.9,1,-1.95
 19/09/2018 07:15:00,10.81,10.9,1,-2.15
 19/09/2018 07:30:00,10.81,10.9,1,-2.26
 19/09/2018 07:45:00,10.77,10.9,1,-2.18
 19/09/2018 08:00:00,10.87,10.9,1,-2.07
 19/09/2018 08:15:00,10.87,10.9,1,-2.0
 19/09/2018 08:30:00,10.88,10.9,1,-1.73
 19/09/2018 08:45:00,10.9,10.9,1,-1.6
 19/09/2018 09:00:00,10.91,10.9,1,-1.48
 19/09/2018 09:15:00,10.92,10.9,1,-1.46
 19/09/2018 09:30:00,10.94,10.9,1,-1.29
 19/09/2018 09:45:00,11.01,10.9,1,-0.99
 19/09/2018 10:00:00,11.05,10.9,1,-0.79
 19/09/2018 10:15:00,10.96,10.9,1,-0.72
 19/09/2018 10:30:00,10.86,10.9,1,-0.5
 19/09/2018 10:45:00,10.81,10.9,1,-0.5
 19/09/2018 11:00:00,10.81,10.9,1,-0.59
 19/09/2018 11:15:00,10.81,10.9,1,-0.23
 19/09/2018 11:30:00,10.81,10.9,1,-0.07
 19/09/2018 11:45:00,10.79,10.9,1,-0.15
 19/09/2018 12:00:00,10.8,10.9,1,-0.09
 19/09/2018 12:15:00,10.79,10.9,1,-0.46
 19/09/2018 12:30:00,10.82,10.9,1,-0.34
 19/09/2018 12:45:00,10.82,10.9,1,-0.78
 19/09/2018 13:00:00,10.77,10.9,1,-1.32
 19/09/2018 13:15:00,10.8,10.9,1,-1.46
 19/09/2018 13:30:00,10.88,10.9,1,-1.03
 19/09/2018 13:45:00,10.86,10.9,1,-1.32
 19/09/2018 14:00:00,10.87,10.9,1,-1.42
 19/09/2018 14:15:00,10.87,10.9,1,-1.36
 19/09/2018 14:30:00,10.86,10.9,1,-1.37
 19/09/2018 14:45:00,10.87,10.9,1,-1.0
 19/09/2018 15:00:00,10.86,10.9,1,-1.36
 19/09/2018 15:15:00,10.89,10.9,1,-1.27
 19/09/2018 15:30:00,10.88,10.9,1,-1.28
 19/09/2018 15:45:00,10.85,10.9,1,-1.42
 19/09/2018 16:00:00,10.83,10.9,1,-1.73
 19/09/2018 16:15:00,10.9,10.9,1,-1.91
 19/09/2018 16:30:00,10.91,10.9,1,-2.11
 19/09/2018 16:45:00,10.89,10.9,1,-2.16
 19/09/2018 17:00:00,10.98,10.9,1,-2.3
 19/09/2018 17:15:00,11.01,10.9,1,-2.52
 19/09/2018 17:30:00,10.9,10.9,1,-2.66
 19/09/2018 17:45:00,10.9,10.9,1,-2.71
 19/09/2018 18:00:00,10.94,10.9,1,-2.66
 19/09/2018 18:15:00,10.94,10.9,1,-2.78
 19/09/2018 18:30:00,10.95,10.9,1,-2.78
 19/09/2018 18:45:00,10.95,10.9,1,-2.88
 19/09/2018 19:00:00,10.93,10.9,1,-2.85
 19/09/2018 19:15:00,10.92,10.9,1,-2.85
 19/09/2018 19:30:00,10.92,10.9,1,-2.83
 19/09/2018 19:45:00,10.89,10.9,1,-2.78
 19/09/2018 20:00:00,10.92,10.9,1,-2.77
 19/09/2018 20:15:00,10.96,10.9,1,-2.68
 19/09/2018 20:30:00,10.89,10.9,1,-2.64
 19/09/2018 20:45:00,10.9,10.9,1,-2.48
 19/09/2018 21:00:00,10.89,10.9,1,-2.41
 19/09/2018 21:15:00,10.94,10.9,1,-2.39
 19/09/2018 21:30:00,10.92,10.9,1,-2.28
 19/09/2018 21:45:00,10.94,10.9,1,-2.27
 19/09/2018 22:00:00,11.01,10.9,1,-2.14
 19/09/2018 22:15:00,10.99,10.9,1,-2.1
 19/09/2018 22:30:00,10.82,10.9,1,-2.07
 19/09/2018 22:45:00,10.76,10.9,1,-1.96
 19/09/2018 23:00:00,10.79,10.9,1,-1.87
 19/09/2018 23:15:00,10.79,10.9,1,-1.81
 19/09/2018 23:30:00,10.84,10.9,1,-1.69
 19/09/2018 23:45:00,10.86,10.9,1,-1.68
 20/09/2018 00:00:00,10.89,10.9,1,-1.55
 20/09/2018 00:15:00,10.88,10.9,1,-1.54
 20/09/2018 00:30:00,10.9,10.9,1,-1.54
 20/09/2018 00:45:00,10.86,10.9,1,-1.54
 20/09/2018 01:00:00,10.84,10.9,1,-1.54
 20/09/2018 01:15:00,10.83,10.9,1,-1.54
 20/09/2018 01:30:00,10.85,10.9,1,-1.65
 20/09/2018 01:45:00,10.83,10.9,1,-1.66
 20/09/2018 02:00:00,10.87,10.9,1,-1.54
 20/09/2018 02:15:00,10.87,10.9,1,-1.54
 20/09/2018 02:30:00,10.88,10.9,1,-1.54
 20/09/2018 02:45:00,10.89,10.9,1,-1.48
 20/09/2018 03:00:00,10.89,10.9,1,-1.41
 20/09/2018 03:15:00,10.92,10.9,1,-1.41
 20/09/2018 03:30:00,10.93,10.9,1,-1.41
 20/09/2018 03:45:00,10.93,10.9,1,-1.41
 20/09/2018 04:00:00,10.92,10.9,1,-1.41
 20/09/2018 04:15:00,10.91,10.9,1,-1.41
 20/09/2018 04:30:00,10.92,10.9,1,-1.41
 20/09/2018 04:45:00,10.92,10.9,1,-1.41
 20/09/2018 05:00:00,10.94,10.9,1,-1.41
 20/09/2018 05:15:00,10.91,10.9,1,-1.41
 20/09/2018 05:30:00,10.89,10.9,1,-1.44
 20/09/2018 05:45:00,10.89,10.9,1,-1.61
 20/09/2018 06:00:00,10.86,10.9,1,-1.64
 20/09/2018 06:15:00,10.8,10.9,1,-1.73
 20/09/2018 06:30:00,10.84,10.9,1,-1.78
 20/09/2018 06:45:00,10.81,10.9,1,-1.87
 20/09/2018 07:00:00,10.84,10.9,1,-2.01
 20/09/2018 07:15:00,10.83,10.9,1,-2.16
 20/09/2018 07:30:00,10.81,10.9,1,-2.3
 20/09/2018 07:45:00,10.84,10.9,1,-2.31
 20/09/2018 08:00:00,10.82,10.9,1,-2.34
 20/09/2018 08:15:00,10.86,10.9,1,-2.31
 20/09/2018 08:30:00,10.86,10.9,1,-2.21
 20/09/2018 08:45:00,10.88,10.9,1,-2.13
 20/09/2018 09:00:00,10.89,10.9,1,-2.08
 20/09/2018 09:15:00,10.89,10.9,1,-2.15
 20/09/2018 09:30:00,10.89,10.9,1,-2.12
 20/09/2018 09:45:00,10.89,10.9,1,-2.11
 20/09/2018 10:00:00,10.88,10.9,1,-2.11
 20/09/2018 10:15:00,10.91,10.9,1,-2.11
 20/09/2018 10:30:00,10.91,10.9,1,-2.07
 20/09/2018 10:45:00,10.92,10.9,1,-2.0
 20/09/2018 11:00:00,10.9,10.9,1,-2.1
 20/09/2018 11:15:00,10.89,10.9,1,-3.03
 20/09/2018 11:30:00,10.87,10.9,1,-4.15
 20/09/2018 11:45:00,10.87,10.9,1,-4.21
 20/09/2018 12:00:00,10.86,10.9,1,-4.1
 20/09/2018 12:15:00,10.86,10.9,1,-4.26
 20/09/2018 12:30:00,10.87,10.9,1,-4.2
 20/09/2018 12:45:00,10.89,10.9,1,-4.29
 20/09/2018 13:00:00,10.91,10.9,1,-4.21
 20/09/2018 13:15:00,10.93,10.9,1,-4.19
 20/09/2018 13:30:00,10.94,10.9,1,-3.99
 20/09/2018 13:45:00,10.93,10.9,1,-3.98
 20/09/2018 14:00:00,10.92,10.9,1,-3.87
 20/09/2018 14:15:00,10.95,10.9,1,-2.04
 20/09/2018 14:30:00,10.97,10.9,1,-2.04
 20/09/2018 14:45:00,10.98,10.9,1,-2.04
 20/09/2018 15:00:00,10.99,10.9,1,-2.04
 20/09/2018 15:15:00,10.98,10.9,1,-2.01
 20/09/2018 15:30:00,10.98,10.9,1,-2.04
 20/09/2018 15:45:00,10.97,10.9,1,-2.06
 20/09/2018 16:00:00,10.96,10.9,1,-2.17
 20/09/2018 16:15:00,10.97,10.9,1,-2.28
 20/09/2018 16:30:00,10.96,10.9,1,-2.29
 20/09/2018 16:45:00,10.94,10.9,1,-2.48
 20/09/2018 17:00:00,10.94,10.9,1,-2.61
 20/09/2018 17:15:00,10.97,10.9,1,-2.61
 20/09/2018 17:30:00,11.0,10.9,1,-2.66
 20/09/2018 17:45:00,11.02,10.9,1,-2.78
 20/09/2018 18:00:00,10.94,10.9,1,-2.88
 20/09/2018 18:15:00,10.94,10.9,1,-2.88
 20/09/2018 18:30:00,10.96,10.9,1,-2.9
 20/09/2018 18:45:00,10.97,10.9,1,-2.88
 20/09/2018 19:00:00,10.96,10.9,1,-2.92
 20/09/2018 19:15:00,10.95,10.9,1,-2.96
 20/09/2018 19:30:00,10.93,10.9,1,-2.88
 20/09/2018 19:45:00,10.95,10.9,1,-2.88
 20/09/2018 20:00:00,10.97,10.9,1,-2.88
 20/09/2018 20:15:00,10.97,10.9,1,-2.78
 20/09/2018 20:30:00,10.95,10.9,1,-2.66
 20/09/2018 20:45:00,10.93,10.9,1,-2.6
 20/09/2018 21:00:00,10.91,10.9,1,-2.51
 20/09/2018 21:15:00,10.92,10.9,1,-2.45
 20/09/2018 21:30:00,10.9,10.9,1,-2.41
 20/09/2018 21:45:00,10.9,10.9,1,-2.41
 20/09/2018 22:00:00,10.88,10.9,1,-2.28
 20/09/2018 22:15:00,10.9,10.9,1,-2.19
 20/09/2018 22:30:00,10.94,10.9,1,-2.16
 20/09/2018 22:45:00,10.95,10.9,1,-2.04
 20/09/2018 23:00:00,11.01,10.9,1,-1.93
 20/09/2018 23:15:00,10.93,10.9,1,-1.91
 20/09/2018 23:30:00,10.86,10.9,1,-1.81
 20/09/2018 23:45:00,10.91,10.9,1,-1.78
 21/09/2018 00:00:00,10.96,10.9,1,-1.71
 21/09/2018 00:15:00,10.98,10.9,1,-1.64
 21/09/2018 00:30:00,10.93,10.9,1,-1.58
 21/09/2018 00:45:00,10.88,10.9,1,-1.54
 21/09/2018 01:00:00,10.89,10.9,1,-1.54
 21/09/2018 01:15:00,10.88,10.9,1,-1.54
 21/09/2018 01:30:00,10.85,10.9,1,-1.54
 21/09/2018 01:45:00,10.76,10.9,1,-1.54
 21/09/2018 02:00:00,10.78,10.9,1,-1.54
 21/09/2018 02:15:00,10.78,10.9,1,-1.54
 21/09/2018 02:30:00,10.81,10.9,1,-1.45
 21/09/2018 02:45:00,10.82,10.9,1,-1.41
 21/09/2018 03:00:00,10.82,10.9,1,-1.41
 21/09/2018 03:15:00,10.81,10.9,1,-1.41
 21/09/2018 03:30:00,10.84,10.9,1,-1.41
 21/09/2018 03:45:00,10.83,10.9,1,-1.41
 21/09/2018 04:00:00,10.84,10.9,1,-1.41
 21/09/2018 04:15:00,10.84,10.9,1,-1.41
 21/09/2018 04:30:00,10.86,10.9,1,-1.41
 21/09/2018 04:45:00,10.83,10.9,1,-1.41
 21/09/2018 05:00:00,10.83,10.9,1,-1.41
 21/09/2018 05:15:00,10.84,10.9,1,-1.41
 21/09/2018 05:30:00,10.82,10.9,1,-1.5
 21/09/2018 05:45:00,10.8,10.9,1,-1.54
 21/09/2018 06:00:00,10.83,10.9,1,-1.54
 21/09/2018 06:15:00,10.81,10.9,1,-1.65
 21/09/2018 06:30:00,10.92,10.9,1,-1.75
 21/09/2018 06:45:00,10.97,10.9,1,-1.91
 21/09/2018 07:00:00,10.89,10.9,1,-1.95
 21/09/2018 07:15:00,10.87,10.9,1,-2.14
 21/09/2018 07:30:00,10.95,10.9,1,-2.22
 21/09/2018 07:45:00,10.92,10.9,1,-2.29
 21/09/2018 08:00:00,10.9,10.9,1,-2.16
 21/09/2018 08:15:00,10.89,10.9,1,-1.97
 21/09/2018 08:30:00,10.92,10.9,1,-1.86
 21/09/2018 08:45:00,10.9,10.9,1,-1.67
 21/09/2018 09:00:00,10.93,10.9,1,-1.52
 21/09/2018 09:15:00,10.93,10.9,1,-1.39
 21/09/2018 09:30:00,10.97,10.9,1,-1.31
 21/09/2018 09:45:00,10.98,10.9,1,-1.16
 21/09/2018 10:00:00,11.02,10.9,1,-0.93
 21/09/2018 10:15:00,11.01,10.9,1,-0.77
 21/09/2018 10:30:00,10.98,10.9,1,-0.91
 21/09/2018 10:45:00,10.95,10.9,1,-1.46
 21/09/2018 11:00:00,10.95,10.9,1,-0.69
 21/09/2018 11:15:00,10.95,10.9,1,-0.57
 21/09/2018 11:30:00,10.94,10.9,1,-0.57
 21/09/2018 11:45:00,11.0,10.9,1,-0.53
 21/09/2018 12:00:00,10.95,10.9,1,-0.6
 21/09/2018 12:15:00,10.92,10.9,1,-0.49
 21/09/2018 12:30:00,10.92,10.9,1,-0.54
 21/09/2018 12:45:00,10.96,10.9,1,-0.47
 21/09/2018 13:00:00,10.93,10.9,1,-0.43
 21/09/2018 13:15:00,10.91,10.9,1,-0.38
 21/09/2018 13:30:00,10.94,10.9,1,-0.38
 21/09/2018 13:45:00,10.93,10.9,1,-0.65
 21/09/2018 14:00:00,10.92,10.9,1,-0.59
 21/09/2018 14:15:00,10.92,10.9,1,-0.09
 21/09/2018 14:30:00,10.92,10.9,1,-0.32
 21/09/2018 14:45:00,10.94,10.9,1,-0.33
 21/09/2018 15:00:00,10.95,10.9,1,-0.53
 21/09/2018 15:15:00,10.99,10.9,1,-1.04
 21/09/2018 15:30:00,10.99,10.9,1,-0.74
 21/09/2018 15:45:00,10.98,10.9,1,-0.72
 21/09/2018 16:00:00,10.97,10.9,1,-0.87
 21/09/2018 16:15:00,10.99,10.9,1,-0.79
 21/09/2018 16:30:00,10.96,10.9,1,-0.97
 21/09/2018 16:45:00,10.94,10.9,1,-1.19
 21/09/2018 17:00:00,10.92,10.9,1,-1.53
 21/09/2018 17:15:00,10.92,10.9,1,-1.72
 21/09/2018 17:30:00,10.91,10.9,1,-1.75
 21/09/2018 17:45:00,10.89,10.9,1,-1.95
 21/09/2018 18:00:00,10.87,10.9,1,-2.15
 21/09/2018 18:15:00,10.88,10.9,1,-2.38
 21/09/2018 18:30:00,10.87,10.9,1,-2.46
 21/09/2018 18:45:00,10.86,10.9,1,-2.55
 21/09/2018 19:00:00,10.85,10.9,1,-2.55
 21/09/2018 19:15:00,10.84,10.9,1,-2.67
 21/09/2018 19:30:00,10.82,10.9,1,-2.59
 21/09/2018 19:45:00,10.8,10.9,1,-2.66
 21/09/2018 20:00:00,10.82,10.9,1,-2.55
 21/09/2018 20:15:00,10.86,10.9,1,-2.55
 21/09/2018 20:30:00,10.9,10.9,1,-2.55
 21/09/2018 20:45:00,10.92,10.9,1,-2.55
 21/09/2018 21:00:00,10.95,10.9,1,-2.43
 21/09/2018 21:15:00,10.9,10.9,1,-2.41
 21/09/2018 21:30:00,10.8,10.9,1,-2.37
 21/09/2018 21:45:00,10.82,10.9,1,-2.28
 21/09/2018 22:00:00,10.84,10.9,1,-2.25
 21/09/2018 22:15:00,10.87,10.9,1,-2.14
 21/09/2018 22:30:00,10.86,10.9,1,-2.08
 21/09/2018 22:45:00,10.85,10.9,1,-2.01
 21/09/2018 23:00:00,10.87,10.9,1,-1.89
 21/09/2018 23:15:00,10.88,10.9,1,-1.84
 21/09/2018 23:30:00,10.92,10.9,1,-1.74
 21/09/2018 23:45:00,10.96,10.9,1,-1.74
 22/09/2018 00:00:00,10.95,10.9,1,-1.64
 22/09/2018 00:15:00,10.87,10.9,1,-1.61
 22/09/2018 00:30:00,10.88,10.9,1,-1.61
 22/09/2018 00:45:00,10.92,10.9,1,-1.54
 22/09/2018 01:00:00,10.91,10.9,1,-1.51
 22/09/2018 01:15:00,10.9,10.9,1,-1.62
 22/09/2018 01:30:00,10.9,10.9,1,-1.64
 22/09/2018 01:45:00,10.93,10.9,1,-1.61
 22/09/2018 02:00:00,10.96,10.9,1,-1.51
 22/09/2018 02:15:00,10.96,10.9,1,-1.51
 22/09/2018 02:30:00,10.98,10.9,1,-1.51
 22/09/2018 02:45:00,10.99,10.9,1,-1.51
 22/09/2018 03:00:00,11.0,10.9,1,-1.51
 22/09/2018 03:15:00,11.03,10.9,1,-1.47
 22/09/2018 03:30:00,11.02,10.9,1,-1.37
 22/09/2018 03:45:00,10.97,10.9,1,-1.37
 22/09/2018 04:00:00,10.98,10.9,1,-1.37
 22/09/2018 04:15:00,10.99,10.9,1,-1.37
 22/09/2018 04:30:00,10.97,10.9,1,-1.37
 22/09/2018 04:45:00,10.97,10.9,1,-1.37
 22/09/2018 05:00:00,10.98,10.9,1,-1.37
 22/09/2018 05:15:00,10.97,10.9,1,-1.37
 22/09/2018 05:30:00,10.97,10.9,1,-1.38
 22/09/2018 05:45:00,10.94,10.9,1,-1.5
 22/09/2018 06:00:00,10.9,10.9,1,-1.43
 22/09/2018 06:15:00,10.88,10.9,1,-1.37
 22/09/2018 06:30:00,10.83,10.9,1,-1.37
 22/09/2018 06:45:00,10.87,10.9,1,-1.48
 22/09/2018 07:00:00,10.9,10.9,1,-1.6
 22/09/2018 07:15:00,10.89,10.9,1,-1.71
 22/09/2018 07:30:00,10.91,10.9,1,-1.78
 22/09/2018 07:45:00,10.92,10.9,1,-1.95
 22/09/2018 08:00:00,10.97,10.9,1,-2.02
 22/09/2018 08:15:00,10.94,10.9,1,-2.04
 22/09/2018 08:30:00,10.94,10.9,1,-2.13
 22/09/2018 08:45:00,10.94,10.9,1,-2.14
 22/09/2018 09:00:00,10.92,10.9,1,-2.14
 22/09/2018 09:15:00,10.87,10.9,1,-2.24
 22/09/2018 09:30:00,10.84,10.9,1,-2.21
 22/09/2018 09:45:00,10.85,10.9,1,-2.22
 22/09/2018 10:00:00,10.9,10.9,1,-2.18
 22/09/2018 10:15:00,10.91,10.9,1,-2.24
 22/09/2018 10:30:00,10.95,10.9,1,-2.11
 22/09/2018 10:45:00,10.99,10.9,1,-2.11
 22/09/2018 11:00:00,10.99,10.9,1,-2.16
 22/09/2018 11:15:00,10.97,10.9,1,-2.21
 22/09/2018 11:30:00,10.97,10.9,1,-2.24
 22/09/2018 11:45:00,10.96,10.9,1,-2.13
 22/09/2018 12:00:00,10.99,10.9,1,-2.18
 22/09/2018 12:15:00,10.96,10.9,1,-2.2
 22/09/2018 12:30:00,10.96,10.9,1,-2.31
 22/09/2018 12:45:00,10.98,10.9,1,-2.38
 22/09/2018 13:00:00,10.98,10.9,1,-2.4
 22/09/2018 13:15:00,10.98,10.9,1,-2.3
 22/09/2018 13:30:00,11.01,10.9,1,-2.19
 22/09/2018 13:45:00,11.03,10.9,1,-2.06
 22/09/2018 14:00:00,11.02,10.9,1,-2.04
 22/09/2018 14:15:00,11.02,10.9,1,-2.13
 22/09/2018 14:30:00,11.01,10.9,1,-2.14
 22/09/2018 14:45:00,10.98,10.9,1,-2.24
 22/09/2018 15:00:00,11.0,10.9,1,-2.22
 22/09/2018 15:15:00,10.99,10.9,1,-2.23
 22/09/2018 15:30:00,10.97,10.9,1,-2.22
 22/09/2018 15:45:00,10.96,10.9,1,-2.12
 22/09/2018 16:00:00,10.96,10.9,1,-2.11
 22/09/2018 16:15:00,10.95,10.9,1,-2.25
 22/09/2018 16:30:00,10.92,10.9,1,-2.4
 22/09/2018 16:45:00,10.91,10.9,1,-2.5
 22/09/2018 17:00:00,10.87,10.9,1,-2.65
 22/09/2018 17:15:00,10.86,10.9,1,-2.68
 22/09/2018 17:30:00,10.86,10.9,1,-2.68
 22/09/2018 17:45:00,10.84,10.9,1,-2.79
 22/09/2018 18:00:00,10.83,10.9,1,-2.81
 22/09/2018 18:15:00,10.85,10.9,1,-2.93
 22/09/2018 18:30:00,10.84,10.9,1,-2.95
 22/09/2018 18:45:00,10.85,10.9,1,-2.87
 22/09/2018 19:00:00,10.87,10.9,1,-2.81
 22/09/2018 19:15:00,10.88,10.9,1,-2.81
 22/09/2018 19:30:00,10.89,10.9,1,-2.81
 22/09/2018 19:45:00,10.93,10.9,1,-2.75
 22/09/2018 20:00:00,10.94,10.9,1,-2.69
 22/09/2018 20:15:00,10.95,10.9,1,-2.58
 22/09/2018 20:30:00,10.98,10.9,1,-2.52
 22/09/2018 20:45:00,10.93,10.9,1,-2.45
 22/09/2018 21:00:00,10.96,10.9,1,-2.45
 22/09/2018 21:15:00,11.0,10.9,1,-2.35
 22/09/2018 21:30:00,11.0,10.9,1,-2.3
 22/09/2018 21:45:00,11.03,10.9,1,-2.21
 22/09/2018 22:00:00,11.03,10.9,1,-2.21
 22/09/2018 22:15:00,10.98,10.9,1,-2.08
 22/09/2018 22:30:00,10.85,10.9,1,-2.01
 22/09/2018 22:45:00,10.77,10.9,1,-1.94
 22/09/2018 23:00:00,10.76,10.9,1,-1.9
 22/09/2018 23:15:00,10.78,10.9,1,-1.84
 22/09/2018 23:30:00,10.81,10.9,1,-1.74
 22/09/2018 23:45:00,10.81,10.9,1,-1.71
 23/09/2018 00:00:00,10.83,10.9,1,-1.71
 23/09/2018 00:15:00,10.85,10.9,1,-1.71
 23/09/2018 00:30:00,10.87,10.9,1,-1.6
 23/09/2018 00:45:00,10.87,10.9,1,-1.58
 23/09/2018 01:00:00,10.88,10.9,1,-1.58
 23/09/2018 01:15:00,10.87,10.9,1,-1.59
 23/09/2018 01:30:00,10.9,10.9,1,-1.71
 23/09/2018 01:45:00,10.9,10.9,1,-1.68
 23/09/2018 02:00:00,10.91,10.9,1,-1.58
 23/09/2018 02:15:00,10.91,10.9,1,-1.58
 23/09/2018 02:30:00,10.89,10.9,1,-1.58
 23/09/2018 02:45:00,10.89,10.9,1,-1.53
 23/09/2018 03:00:00,10.89,10.9,1,-1.44
 23/09/2018 03:15:00,10.9,10.9,1,-1.44
 23/09/2018 03:30:00,10.91,10.9,1,-1.44
 23/09/2018 03:45:00,10.93,10.9,1,-1.44
 23/09/2018 04:00:00,10.91,10.9,1,-1.44
 23/09/2018 04:15:00,10.92,10.9,1,-1.44
 23/09/2018 04:30:00,10.94,10.9,1,-1.44
 23/09/2018 04:45:00,10.94,10.9,1,-1.44
 23/09/2018 05:00:00,10.94,10.9,1,-1.36
 23/09/2018 05:15:00,10.92,10.9,1,-1.31
 23/09/2018 05:30:00,10.93,10.9,1,-1.31
 23/09/2018 05:45:00,10.94,10.9,1,-1.31
 23/09/2018 06:00:00,10.91,10.9,1,-1.31
 23/09/2018 06:15:00,10.87,10.9,1,-1.43
 23/09/2018 06:30:00,10.85,10.9,1,-1.49
 23/09/2018 06:45:00,10.82,10.9,1,-1.58
 23/09/2018 07:00:00,10.79,10.9,1,-1.65
 23/09/2018 07:15:00,10.78,10.9,1,-1.68
 23/09/2018 07:30:00,10.76,10.9,1,-1.75
 23/09/2018 07:45:00,10.77,10.9,1,-1.83
 23/09/2018 08:00:00,10.81,10.9,1,-1.92
 23/09/2018 08:15:00,10.91,10.9,1,-2.06
 23/09/2018 08:30:00,10.93,10.9,1,-2.12
 23/09/2018 08:45:00,10.92,10.9,1,-2.24
 23/09/2018 09:00:00,10.88,10.9,1,-2.24
 23/09/2018 09:15:00,10.88,10.9,1,-2.28
 23/09/2018 09:30:00,10.87,10.9,1,-2.28
 23/09/2018 09:45:00,10.87,10.9,1,-2.41
 23/09/2018 10:00:00,10.87,10.9,1,-2.24
 23/09/2018 10:15:00,10.88,10.9,1,-2.17
 23/09/2018 10:30:00,10.91,10.9,1,-1.9
 23/09/2018 10:45:00,10.88,10.9,1,-2.41
 23/09/2018 11:00:00,10.86,10.9,1,-2.52
 23/09/2018 11:15:00,10.88,10.9,1,-2.17
 23/09/2018 11:30:00,10.91,10.9,1,-1.74
 23/09/2018 11:45:00,10.95,10.9,1,-1.66
 23/09/2018 12:00:00,10.97,10.9,1,-1.33
 23/09/2018 12:15:00,11.01,10.9,1,-1.19
 23/09/2018 12:30:00,10.92,10.9,1,-1.19
 23/09/2018 12:45:00,10.84,10.9,1,-1.78
 23/09/2018 13:00:00,10.83,10.9,1,-1.51
 23/09/2018 13:15:00,10.86,10.9,1,-1.05
 23/09/2018 13:30:00,10.89,10.9,1,-0.87
 23/09/2018 13:45:00,10.86,10.9,1,-1.26
 23/09/2018 14:00:00,10.85,10.9,1,-1.06
 23/09/2018 14:15:00,10.85,10.9,1,-1.39
 23/09/2018 14:30:00,10.87,10.9,1,-1.31
 23/09/2018 14:45:00,10.89,10.9,1,-0.61
 23/09/2018 15:00:00,10.85,10.9,1,-0.79
 23/09/2018 15:15:00,10.85,10.9,1,-1.1
 23/09/2018 15:30:00,10.86,10.9,1,-1.21
 23/09/2018 15:45:00,10.85,10.9,1,-1.04
 23/09/2018 16:00:00,10.8,10.9,1,-1.06
 23/09/2018 16:15:00,10.78,10.9,1,-1.25
 23/09/2018 16:30:00,10.79,10.9,1,-1.46
 23/09/2018 16:45:00,10.83,10.9,1,-1.63
 23/09/2018 17:00:00,10.86,10.9,1,-1.99
 23/09/2018 17:15:00,10.86,10.9,1,-2.19
 23/09/2018 17:30:00,10.86,10.9,1,-2.19
 23/09/2018 17:45:00,10.91,10.9,1,-2.24
 23/09/2018 18:00:00,10.88,10.9,1,-2.26
 23/09/2018 18:15:00,10.87,10.9,1,-2.42
 23/09/2018 18:30:00,10.85,10.9,1,-2.57
 23/09/2018 18:45:00,10.86,10.9,1,-2.68
 23/09/2018 19:00:00,10.85,10.9,1,-2.75
 23/09/2018 19:15:00,10.83,10.9,1,-2.85
 23/09/2018 19:30:00,10.84,10.9,1,-2.85
 23/09/2018 19:45:00,10.86,10.9,1,-2.89
 23/09/2018 20:00:00,10.89,10.9,1,-2.85
 23/09/2018 20:15:00,10.92,10.9,1,-2.78
 23/09/2018 20:30:00,10.97,10.9,1,-2.7
 23/09/2018 20:45:00,11.01,10.9,1,-2.58
 23/09/2018 21:00:00,11.03,10.9,1,-2.57
 23/09/2018 21:15:00,11.0,10.9,1,-2.44
 23/09/2018 21:30:00,10.9,10.9,1,-2.35
 23/09/2018 21:45:00,10.86,10.9,1,-2.22
 23/09/2018 22:00:00,10.87,10.9,1,-2.16
 23/09/2018 22:15:00,10.86,10.9,1,-2.08
 23/09/2018 22:30:00,10.87,10.9,1,-2.08
 23/09/2018 22:45:00,10.9,10.9,1,-1.97
 23/09/2018 23:00:00,10.92,10.9,1,-1.9
 23/09/2018 23:15:00,10.96,10.9,1,-1.81
 23/09/2018 23:30:00,10.94,10.9,1,-1.69
 23/09/2018 23:45:00,10.97,10.9,1,-1.68
 24/09/2018 00:00:00,10.99,10.9,1,-1.64
 24/09/2018 00:00:00,10.99,10.9,1,-1.64
 24/09/2018 00:15:00,10.9,10.9,1,-1.54
 24/09/2018 00:30:00,10.86,10.9,1,-1.54
 24/09/2018 00:45:00,10.86,10.9,1,-1.54
 24/09/2018 01:00:00,10.86,10.9,1,-1.54
 24/09/2018 01:15:00,10.84,10.9,1,-1.58
 24/09/2018 01:30:00,10.84,10.9,1,-1.68
 24/09/2018 01:45:00,10.84,10.9,1,-1.68
 24/09/2018 02:00:00,10.86,10.9,1,-1.68
 24/09/2018 02:15:00,10.84,10.9,1,-1.68
 24/09/2018 02:30:00,10.8,10.9,1,-1.68
 24/09/2018 02:45:00,10.81,10.9,1,-1.63
 24/09/2018 03:00:00,10.84,10.9,1,-1.54
 24/09/2018 03:15:00,10.83,10.9,1,-1.54
 24/09/2018 03:30:00,10.83,10.9,1,-1.54
 24/09/2018 03:45:00,10.84,10.9,1,-1.54
 24/09/2018 04:00:00,10.84,10.9,1,-1.54
 24/09/2018 04:15:00,10.85,10.9,1,-1.54
 24/09/2018 04:30:00,10.85,10.9,1,-1.54
 24/09/2018 04:45:00,10.84,10.9,1,-1.54
 24/09/2018 05:00:00,10.82,10.9,1,-1.54
 24/09/2018 05:15:00,10.79,10.9,1,-1.54
 24/09/2018 05:30:00,10.77,10.9,1,-1.54
 24/09/2018 05:45:00,10.77,10.9,1,-1.54
 24/09/2018 06:00:00,10.88,10.9,1,-1.61
 24/09/2018 06:15:00,10.88,10.9,1,-1.77
 24/09/2018 06:30:00,10.94,10.9,1,-1.83
 24/09/2018 06:45:00,10.9,10.9,1,-1.94
 24/09/2018 07:00:00,10.86,10.9,1,-2.05
 24/09/2018 07:15:00,10.79,10.9,1,-2.21
 24/09/2018 07:30:00,10.84,10.9,1,-2.41
 24/09/2018 07:45:00,10.84,10.9,1,-2.45
 24/09/2018 08:00:00,10.86,10.9,1,-2.38
 24/09/2018 08:15:00,10.84,10.9,1,-2.2
 24/09/2018 08:30:00,10.85,10.9,1,-2.02
 24/09/2018 08:45:00,10.87,10.9,1,-1.81
 24/09/2018 09:00:00,10.86,10.9,1,-1.66
 24/09/2018 09:15:00,10.87,10.9,1,-1.52
 24/09/2018 09:30:00,10.87,10.9,1,-1.51
 24/09/2018 09:45:00,10.89,10.9,1,-1.36
 24/09/2018 10:00:00,10.9,10.9,1,-1.09
 24/09/2018 10:15:00,10.91,10.9,1,-1.0
 24/09/2018 10:30:00,10.92,10.9,1,-0.92
 24/09/2018 10:45:00,10.91,10.9,1,-0.88
 24/09/2018 11:00:00,10.88,10.9,1,-1.12
 24/09/2018 11:15:00,10.89,10.9,1,-1.53
 24/09/2018 11:30:00,10.89,10.9,1,-1.21
 24/09/2018 11:45:00,10.9,10.9,1,-0.7
 24/09/2018 12:00:00,10.9,10.9,1,-1.02
 24/09/2018 12:15:00,10.89,10.9,1,-0.8
 24/09/2018 12:30:00,10.9,10.9,1,-0.93
 24/09/2018 12:45:00,10.92,10.9,1,-1.03
 24/09/2018 13:00:00,10.95,10.9,1,-0.79
 24/09/2018 13:15:00,10.99,10.9,1,-0.67
 24/09/2018 13:30:00,11.0,10.9,1,-0.43
 24/09/2018 13:45:00,10.95,10.9,1,-0.43
 24/09/2018 14:00:00,10.92,10.9,1,-0.89
 24/09/2018 14:15:00,10.9,10.9,1,-1.19
 24/09/2018 14:30:00,10.89,10.9,1,-1.02
 24/09/2018 14:45:00,10.91,10.9,1,-0.81
 24/09/2018 15:00:00,10.91,10.9,1,-0.69
 24/09/2018 15:15:00,10.92,10.9,1,-1.23
 24/09/2018 15:30:00,10.91,10.9,1,-1.35
 24/09/2018 15:45:00,10.9,10.9,1,-1.21
 24/09/2018 16:00:00,10.9,10.9,1,-0.74
 24/09/2018 16:15:00,10.88,10.9,1,-1.37
 24/09/2018 16:30:00,10.87,10.9,1,-1.29
 24/09/2018 16:45:00,10.85,10.9,1,-1.84
 24/09/2018 17:00:00,10.81,10.9,1,-2.06
 24/09/2018 17:15:00,10.81,10.9,1,-2.19
 24/09/2018 17:30:00,10.82,10.9,1,-2.27
 24/09/2018 17:45:00,10.83,10.9,1,-2.4
 24/09/2018 18:00:00,10.8,10.9,1,-2.47
 24/09/2018 18:15:00,10.77,10.9,1,-2.56
 24/09/2018 18:30:00,10.76,10.9,1,-2.68
 24/09/2018 18:45:00,10.78,10.9,1,-2.76
 24/09/2018 19:00:00,10.88,10.9,1,-2.92
 24/09/2018 19:15:00,10.86,10.9,1,-2.94
 24/09/2018 19:30:00,10.88,10.9,1,-2.95
 24/09/2018 19:45:00,10.88,10.9,1,-2.95
 24/09/2018 20:00:00,10.93,10.9,1,-2.95
 24/09/2018 20:15:00,11.0,10.9,1,-2.89
 24/09/2018 20:30:00,11.0,10.9,1,-2.76
 24/09/2018 20:45:00,10.91,10.9,1,-2.68
 24/09/2018 21:00:00,10.95,10.9,1,-2.68
 24/09/2018 21:15:00,10.96,10.9,1,-2.59
 24/09/2018 21:30:00,10.98,10.9,1,-2.52
 24/09/2018 21:45:00,11.02,10.9,1,-2.4
 24/09/2018 22:00:00,11.02,10.9,1,-2.31
 24/09/2018 22:15:00,11.02,10.9,1,-2.25
 24/09/2018 22:30:00,10.87,10.9,1,-2.18
 24/09/2018 22:45:00,10.79,10.9,1,-2.04
 24/09/2018 23:00:00,10.82,10.9,1,-1.98
 24/09/2018 23:15:00,10.83,10.9,1,-1.85
 24/09/2018 23:30:00,10.87,10.9,1,-1.71
 24/09/2018 23:45:00,10.9,10.9,1,-1.68
 25/09/2018 00:00:00,10.9,10.9,1,-1.61
 25/09/2018 00:15:00,10.92,10.9,1,-1.54
 25/09/2018 00:30:00,10.86,10.9,1,-1.54
 25/09/2018 00:45:00,10.84,10.9,1,-1.54
 25/09/2018 01:00:00,10.83,10.9,1,-1.54
 25/09/2018 01:15:00,10.87,10.9,1,-1.66
 25/09/2018 01:30:00,10.89,10.9,1,-1.78
 25/09/2018 01:45:00,10.9,10.9,1,-1.8
 25/09/2018 02:00:00,10.9,10.9,1,-1.68
 25/09/2018 02:15:00,10.92,10.9,1,-1.68
 25/09/2018 02:30:00,10.93,10.9,1,-1.68
 25/09/2018 02:45:00,10.95,10.9,1,-1.68
 25/09/2018 03:00:00,10.96,10.9,1,-1.68
 25/09/2018 03:15:00,10.96,10.9,1,-1.68
 25/09/2018 03:30:00,10.95,10.9,1,-1.56
 25/09/2018 03:45:00,10.91,10.9,1,-1.54
 25/09/2018 04:00:00,10.92,10.9,1,-1.54
 25/09/2018 04:15:00,10.91,10.9,1,-1.54
 25/09/2018 04:30:00,10.9,10.9,1,-1.54
 25/09/2018 04:45:00,10.89,10.9,1,-1.54
 25/09/2018 05:00:00,10.9,10.9,1,-1.51
 25/09/2018 05:15:00,10.9,10.9,1,-1.52
 25/09/2018 05:30:00,10.91,10.9,1,-1.61
 25/09/2018 05:45:00,10.88,10.9,1,-1.61
 25/09/2018 06:00:00,10.98,10.9,1,-1.7
 25/09/2018 06:15:00,10.96,10.9,1,-1.81
 25/09/2018 06:30:00,11.01,10.9,1,-1.93
 25/09/2018 06:45:00,10.95,10.9,1,-2.16
 25/09/2018 07:00:00,10.9,10.9,1,-2.28
 25/09/2018 07:15:00,10.81,10.9,1,-2.39
 25/09/2018 07:30:00,10.78,10.9,1,-2.47
 25/09/2018 07:45:00,10.8,10.9,1,-2.48
 25/09/2018 08:00:00,10.81,10.9,1,-2.41
 25/09/2018 08:15:00,10.82,10.9,1,-2.26
 25/09/2018 08:30:00,10.84,10.9,1,-1.97
 25/09/2018 08:45:00,10.86,10.9,1,-1.85
 25/09/2018 09:00:00,10.86,10.9,1,-1.68
 25/09/2018 09:15:00,10.85,10.9,1,-1.58
 25/09/2018 09:30:00,10.88,10.9,1,-1.51
 25/09/2018 09:45:00,10.93,10.9,1,-1.35
 25/09/2018 10:00:00,10.94,10.9,1,-1.16
 25/09/2018 10:15:00,10.98,10.9,1,-1.04
 25/09/2018 10:30:00,11.0,10.9,1,-0.93
 25/09/2018 10:45:00,11.0,10.9,1,-0.81
 25/09/2018 11:00:00,10.99,10.9,1,-0.67
 25/09/2018 11:15:00,11.0,10.9,1,-0.63
 25/09/2018 11:30:00,10.98,10.9,1,-0.59
 25/09/2018 11:45:00,10.99,10.9,1,-0.55
 25/09/2018 12:00:00,10.99,10.9,1,-0.69
 25/09/2018 12:15:00,10.97,10.9,1,-0.92
 25/09/2018 12:30:00,10.97,10.9,1,-0.72
 25/09/2018 12:45:00,10.99,10.9,1,-0.52
 25/09/2018 13:00:00,11.02,10.9,1,-0.43
 25/09/2018 13:15:00,11.04,10.9,1,-0.41
 25/09/2018 13:30:00,10.81,10.9,1,-0.34
 25/09/2018 13:45:00,10.77,10.9,1,-0.41
 25/09/2018 14:00:00,10.79,10.9,1,-0.32
 25/09/2018 14:15:00,10.82,10.9,1,-0.48
 25/09/2018 14:30:00,10.8,10.9,1,-0.46
 25/09/2018 14:45:00,10.77,10.9,1,-0.58
 25/09/2018 15:00:00,10.8,10.9,1,-0.31
 25/09/2018 15:15:00,10.84,10.9,1,-0.51
 25/09/2018 15:30:00,10.86,10.9,1,-0.6
 25/09/2018 15:45:00,10.79,10.9,1,-0.53
 25/09/2018 16:00:00,10.79,10.9,1,-0.76
 25/09/2018 16:15:00,10.91,10.9,1,-0.94
 25/09/2018 16:30:00,10.95,10.9,1,-1.18
 25/09/2018 16:45:00,10.99,10.9,1,-1.38
 25/09/2018 17:00:00,10.99,10.9,1,-1.58
 25/09/2018 17:15:00,11.03,10.9,1,-1.82
 25/09/2018 17:30:00,10.98,10.9,1,-2.0
 25/09/2018 17:45:00,10.95,10.9,1,-2.19
 25/09/2018 18:00:00,10.95,10.9,1,-2.33
 25/09/2018 18:15:00,10.93,10.9,1,-2.5
 25/09/2018 18:30:00,10.95,10.9,1,-2.61
 25/09/2018 18:45:00,11.02,10.9,1,-2.73
 25/09/2018 19:00:00,11.04,10.9,1,-2.78
 25/09/2018 19:15:00,11.02,10.9,1,-2.78
 25/09/2018 19:30:00,11.02,10.9,1,-2.85
 25/09/2018 19:45:00,10.99,10.9,1,-2.94
 25/09/2018 20:00:00,11.0,10.9,1,-2.92
 25/09/2018 20:15:00,11.03,10.9,1,-2.92
 25/09/2018 20:30:00,11.02,10.9,1,-2.87
 25/09/2018 20:45:00,10.93,10.9,1,-2.73
 25/09/2018 21:00:00,10.86,10.9,1,-2.68
 25/09/2018 21:15:00,10.87,10.9,1,-2.58
 25/09/2018 21:30:00,10.86,10.9,1,-2.48
 25/09/2018 21:45:00,10.89,10.9,1,-2.4
 25/09/2018 22:00:00,10.87,10.9,1,-2.33
 25/09/2018 22:15:00,10.93,10.9,1,-2.26
 25/09/2018 22:30:00,10.94,10.9,1,-2.14
 25/09/2018 22:45:00,10.85,10.9,1,-2.02
 25/09/2018 23:00:00,10.76,10.9,1,-1.91
 25/09/2018 23:15:00,10.8,10.9,1,-1.83
 25/09/2018 23:30:00,10.85,10.9,1,-1.71
 25/09/2018 23:45:00,10.88,10.9,1,-1.68
 26/09/2018 00:00:00,10.92,10.9,1,-1.59
 26/09/2018 00:15:00,10.93,10.9,1,-1.54
 26/09/2018 00:30:00,10.88,10.9,1,-1.54
 26/09/2018 00:45:00,10.84,10.9,1,-1.54
 26/09/2018 01:00:00,10.87,10.9,1,-1.54
 26/09/2018 01:15:00,10.84,10.9,1,-1.64
 26/09/2018 01:30:00,10.83,10.9,1,-1.68
 26/09/2018 01:45:00,10.83,10.9,1,-1.68
 26/09/2018 02:00:00,10.83,10.9,1,-1.68
 26/09/2018 02:15:00,10.85,10.9,1,-1.68
 26/09/2018 02:30:00,10.86,10.9,1,-1.66
 26/09/2018 02:45:00,10.87,10.9,1,-1.54
 26/09/2018 03:00:00,10.88,10.9,1,-1.54
 26/09/2018 03:15:00,10.88,10.9,1,-1.54
 26/09/2018 03:30:00,10.89,10.9,1,-1.54
 26/09/2018 03:45:00,10.88,10.9,1,-1.54
 26/09/2018 04:00:00,10.89,10.9,1,-1.54
 26/09/2018 04:15:00,10.9,10.9,1,-1.54
 26/09/2018 04:30:00,10.88,10.9,1,-1.54
 26/09/2018 04:45:00,10.87,10.9,1,-1.54
 26/09/2018 05:00:00,10.87,10.9,1,-1.54
 26/09/2018 05:15:00,10.85,10.9,1,-1.54
 26/09/2018 05:30:00,10.83,10.9,1,-1.54
 26/09/2018 05:45:00,10.81,10.9,1,-1.63
 26/09/2018 06:00:00,10.85,10.9,1,-1.65
 26/09/2018 06:15:00,10.79,10.9,1,-1.8
 26/09/2018 06:30:00,10.82,10.9,1,-1.88
 26/09/2018 06:45:00,10.87,10.9,1,-2.08
 26/09/2018 07:00:00,10.84,10.9,1,-2.25
 26/09/2018 07:15:00,10.85,10.9,1,-2.38
 26/09/2018 07:30:00,10.93,10.9,1,-2.49
 26/09/2018 07:45:00,10.9,10.9,1,-2.44
 26/09/2018 08:00:00,10.91,10.9,1,-2.32
 26/09/2018 08:15:00,10.92,10.9,1,-2.06
 26/09/2018 08:30:00,10.97,10.9,1,-1.91
 26/09/2018 08:45:00,11.02,10.9,1,-1.76
 26/09/2018 09:00:00,11.03,10.9,1,-1.68
 26/09/2018 09:15:00,11.01,10.9,1,-1.52
 26/09/2018 09:30:00,11.03,10.9,1,-1.41
 26/09/2018 09:45:00,11.02,10.9,1,-1.27
 26/09/2018 10:00:00,11.03,10.9,1,-1.13
 26/09/2018 10:15:00,10.92,10.9,1,-1.0
 26/09/2018 10:30:00,10.87,10.9,1,-0.89
 26/09/2018 10:45:00,10.81,10.9,1,-0.85
 26/09/2018 11:00:00,10.8,10.9,1,-0.74
 26/09/2018 11:15:00,10.77,10.9,1,-0.69
 26/09/2018 11:30:00,10.79,10.9,1,-0.56
 26/09/2018 11:45:00,10.79,10.9,1,-0.47
 26/09/2018 12:00:00,10.78,10.9,1,-0.47
 26/09/2018 12:15:00,10.79,10.9,1,-0.47
 26/09/2018 12:30:00,10.79,10.9,1,-0.43
 26/09/2018 12:45:00,10.78,10.9,1,-0.42
 26/09/2018 13:00:00,10.79,10.9,1,-0.44
 26/09/2018 13:15:00,10.82,10.9,1,-0.44
 26/09/2018 13:30:00,10.83,10.9,1,-0.33
 26/09/2018 13:45:00,10.82,10.9,1,-0.27
 26/09/2018 14:00:00,10.81,10.9,1,-0.27
 26/09/2018 14:15:00,10.81,10.9,1,-0.27
 26/09/2018 14:30:00,10.82,10.9,1,-0.27
 26/09/2018 14:45:00,10.82,10.9,1,-0.3
 26/09/2018 15:00:00,10.83,10.9,1,-0.37
 26/09/2018 15:15:00,10.85,10.9,1,-0.47
 26/09/2018 15:30:00,10.86,10.9,1,-0.47
 26/09/2018 15:45:00,10.87,10.9,1,-0.55
 26/09/2018 16:00:00,10.85,10.9,1,-0.75
 26/09/2018 16:15:00,10.84,10.9,1,-0.9
 26/09/2018 16:30:00,10.83,10.9,1,-1.12
 26/09/2018 16:45:00,10.83,10.9,1,-1.35
 26/09/2018 17:00:00,10.8,10.9,1,-1.6
 26/09/2018 17:15:00,10.78,10.9,1,-1.77
 26/09/2018 17:30:00,10.78,10.9,1,-1.92
 26/09/2018 17:45:00,10.81,10.9,1,-2.04
 26/09/2018 18:00:00,10.81,10.9,1,-2.26
 26/09/2018 18:15:00,10.79,10.9,1,-2.46
 26/09/2018 18:30:00,10.81,10.9,1,-2.5
 26/09/2018 18:45:00,10.78,10.9,1,-2.67
 26/09/2018 19:00:00,10.81,10.9,1,-2.75
 26/09/2018 19:15:00,10.88,10.9,1,-2.81
 26/09/2018 19:30:00,10.89,10.9,1,-2.89
 26/09/2018 19:45:00,10.9,10.9,1,-2.99
 26/09/2018 20:00:00,10.94,10.9,1,-2.92
 26/09/2018 20:15:00,10.94,10.9,1,-2.84
 26/09/2018 20:30:00,11.01,10.9,1,-2.78
 26/09/2018 20:45:00,10.98,10.9,1,-2.75
 26/09/2018 21:00:00,10.96,10.9,1,-2.65
 26/09/2018 21:15:00,10.92,10.9,1,-2.6
 26/09/2018 21:30:00,10.96,10.9,1,-2.51
 26/09/2018 21:45:00,10.98,10.9,1,-2.38
 26/09/2018 22:00:00,10.94,10.9,1,-2.29
 26/09/2018 22:15:00,10.98,10.9,1,-2.2
 26/09/2018 22:30:00,11.0,10.9,1,-2.14
 26/09/2018 22:45:00,11.03,10.9,1,-2.04
 26/09/2018 23:00:00,10.91,10.9,1,-1.9
 26/09/2018 23:15:00,10.89,10.9,1,-1.83
 26/09/2018 23:30:00,10.92,10.9,1,-1.67
 26/09/2018 23:45:00,10.95,10.9,1,-1.61
 27/09/2018 00:00:00,10.94,10.9,1,-1.61
 27/09/2018 00:15:00,10.91,10.9,1,-1.61
 27/09/2018 00:30:00,10.91,10.9,1,-1.58
 27/09/2018 00:45:00,10.84,10.9,1,-1.51
 27/09/2018 01:00:00,10.84,10.9,1,-1.51
 27/09/2018 01:15:00,10.82,10.9,1,-1.6
 27/09/2018 01:30:00,10.83,10.9,1,-1.72
 27/09/2018 01:45:00,10.82,10.9,1,-1.74
 27/09/2018 02:00:00,10.85,10.9,1,-1.74
 27/09/2018 02:15:00,10.85,10.9,1,-1.66
 27/09/2018 02:30:00,10.88,10.9,1,-1.61
 27/09/2018 02:45:00,10.86,10.9,1,-1.61
 27/09/2018 03:00:00,10.88,10.9,1,-1.56
 27/09/2018 03:15:00,10.9,10.9,1,-1.54
 27/09/2018 03:30:00,10.88,10.9,1,-1.54
 27/09/2018 03:45:00,10.9,10.9,1,-1.54
 27/09/2018 04:00:00,10.92,10.9,1,-1.54
 27/09/2018 04:15:00,10.9,10.9,1,-1.54
 27/09/2018 04:30:00,10.89,10.9,1,-1.54
 27/09/2018 04:45:00,10.88,10.9,1,-1.54
 27/09/2018 05:00:00,10.89,10.9,1,-1.54
 27/09/2018 05:15:00,10.87,10.9,1,-1.54
 27/09/2018 05:30:00,10.86,10.9,1,-1.55
 27/09/2018 05:45:00,10.86,10.9,1,-1.68
 27/09/2018 06:00:00,10.79,10.9,1,-1.68
 27/09/2018 06:15:00,10.85,10.9,1,-1.8
 27/09/2018 06:30:00,10.88,10.9,1,-1.94
 27/09/2018 06:45:00,10.86,10.9,1,-2.11
 27/09/2018 07:00:00,10.86,10.9,1,-2.24
 27/09/2018 07:15:00,10.81,10.9,1,-2.37
 27/09/2018 07:30:00,10.9,10.9,1,-2.48
 27/09/2018 07:45:00,10.88,10.9,1,-2.48
 27/09/2018 08:00:00,10.88,10.9,1,-2.43
 27/09/2018 08:15:00,10.87,10.9,1,-2.33
 27/09/2018 08:30:00,10.88,10.9,1,-2.29
 27/09/2018 08:45:00,10.9,10.9,1,-2.15
 27/09/2018 09:00:00,10.91,10.9,1,-2.0
 27/09/2018 09:15:00,10.89,10.9,1,-1.91
 27/09/2018 09:30:00,10.9,10.9,1,-1.72
 27/09/2018 09:45:00,10.94,10.9,1,-1.46
 27/09/2018 10:00:00,10.97,10.9,1,-1.35
 27/09/2018 10:15:00,11.02,10.9,1,-1.12
 27/09/2018 10:30:00,10.96,10.9,1,-0.97
 27/09/2018 10:45:00,10.79,10.9,1,-0.82
