DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 11:00:00,10.84,10.9,1,-0.66
 27/09/2018 11:15:00,10.84,10.9,1,-0.6
 27/09/2018 11:30:00,10.83,10.9,1,-0.47
 27/09/2018 11:45:00,10.84,10.9,1,-0.47
 27/09/2018 12:00:00,10.86,10.9,1,-0.39
 27/09/2018 12:15:00,10.99,10.9,1,-0.4
 27/09/2018 12:30:00,11.01,10.9,1,-0.34
 27/09/2018 12:45:00,11.02,10.9,1,-0.35
 27/09/2018 13:00:00,11.02,10.9,1,-0.4
 27/09/2018 13:15:00,11.04,10.9,1,-0.37
 27/09/2018 13:30:00,11.05,10.9,1,-0.32
 27/09/2018 13:45:00,10.97,10.9,1,-0.25
 27/09/2018 14:00:00,10.95,10.9,1,-0.2
 27/09/2018 14:15:00,10.83,10.9,1,-0.2
 27/09/2018 14:30:00,10.84,10.9,1,-0.2
 27/09/2018 14:45:00,10.86,10.9,1,-0.2
 27/09/2018 15:00:00,10.87,10.9,1,-0.32
 27/09/2018 15:15:00,10.87,10.9,1,-0.47
 27/09/2018 15:30:00,10.95,10.9,1,-0.55
 27/09/2018 15:45:00,10.91,10.9,1,-0.6
 27/09/2018 16:00:00,10.9,10.9,1,-0.75
 27/09/2018 16:15:00,10.91,10.9,1,-0.95
 27/09/2018 16:30:00,10.9,10.9,1,-1.12
 27/09/2018 16:45:00,10.88,10.9,1,-1.35
 27/09/2018 17:00:00,10.87,10.9,1,-1.6
 27/09/2018 17:15:00,10.86,10.9,1,-1.79
 27/09/2018 17:30:00,10.81,10.9,1,-1.97
 27/09/2018 17:45:00,10.83,10.9,1,-2.12
 27/09/2018 18:00:00,10.79,10.9,1,-2.28
 27/09/2018 18:15:00,10.81,10.9,1,-2.32
 27/09/2018 18:30:00,10.86,10.9,1,-2.46
 27/09/2018 18:45:00,10.84,10.9,1,-2.63
 27/09/2018 19:00:00,10.85,10.9,1,-2.69
 27/09/2018 19:15:00,10.94,10.9,1,-2.81
 27/09/2018 19:30:00,10.89,10.9,1,-2.89
 27/09/2018 19:45:00,10.9,10.9,1,-2.91
 27/09/2018 20:00:00,10.97,10.9,1,-2.87
 27/09/2018 20:15:00,11.01,10.9,1,-2.74
 27/09/2018 20:30:00,10.97,10.9,1,-2.68
 27/09/2018 20:45:00,10.9,10.9,1,-2.61
 27/09/2018 21:00:00,10.91,10.9,1,-2.61
 27/09/2018 21:15:00,10.9,10.9,1,-2.58
 27/09/2018 21:30:00,10.88,10.9,1,-2.48
 27/09/2018 21:45:00,10.93,10.9,1,-2.35
 27/09/2018 22:00:00,10.98,10.9,1,-2.27
 27/09/2018 22:15:00,10.91,10.9,1,-2.15
 27/09/2018 22:30:00,10.94,10.9,1,-2.08
 27/09/2018 22:45:00,10.96,10.9,1,-1.98
 27/09/2018 23:00:00,10.96,10.9,1,-1.94
 27/09/2018 23:15:00,10.87,10.9,1,-1.84
 27/09/2018 23:30:00,10.9,10.9,1,-1.8
 27/09/2018 23:45:00,10.94,10.9,1,-1.74
 28/09/2018 00:00:00,10.88,10.9,1,-1.61
 28/09/2018 00:15:00,10.89,10.9,1,-1.61
 28/09/2018 00:30:00,10.9,10.9,1,-1.61
 28/09/2018 00:45:00,10.91,10.9,1,-1.61
 28/09/2018 01:00:00,10.93,10.9,1,-1.61
 28/09/2018 01:15:00,10.89,10.9,1,-1.69
 28/09/2018 01:30:00,10.91,10.9,1,-1.74
 28/09/2018 01:45:00,10.91,10.9,1,-1.74
 28/09/2018 02:00:00,10.93,10.9,1,-1.74
 28/09/2018 02:15:00,10.94,10.9,1,-1.72
 28/09/2018 02:30:00,10.93,10.9,1,-1.61
 28/09/2018 02:45:00,10.94,10.9,1,-1.61
 28/09/2018 03:00:00,10.96,10.9,1,-1.61
 28/09/2018 03:15:00,10.96,10.9,1,-1.61
 28/09/2018 03:30:00,10.97,10.9,1,-1.61
 28/09/2018 03:45:00,10.98,10.9,1,-1.61
 28/09/2018 04:00:00,10.96,10.9,1,-1.61
 28/09/2018 04:15:00,10.91,10.9,1,-1.61
 28/09/2018 04:30:00,10.9,10.9,1,-1.61
 28/09/2018 04:45:00,10.91,10.9,1,-1.61
 28/09/2018 05:00:00,10.9,10.9,1,-1.54
 28/09/2018 05:15:00,10.87,10.9,1,-1.47
 28/09/2018 05:30:00,10.85,10.9,1,-1.57
 28/09/2018 05:45:00,10.83,10.9,1,-1.58
 28/09/2018 06:00:00,10.83,10.9,1,-1.58
 28/09/2018 06:15:00,10.8,10.9,1,-1.69
 28/09/2018 06:30:00,10.77,10.9,1,-1.83
 28/09/2018 06:45:00,10.76,10.9,1,-1.97
 28/09/2018 07:00:00,10.8,10.9,1,-2.11
 28/09/2018 07:15:00,10.79,10.9,1,-2.17
 28/09/2018 07:30:00,10.79,10.9,1,-2.28
 28/09/2018 07:45:00,10.81,10.9,1,-2.31
 28/09/2018 08:00:00,10.83,10.9,1,-2.36
 28/09/2018 08:15:00,10.87,10.9,1,-2.3
 28/09/2018 08:30:00,10.94,10.9,1,-2.13
 28/09/2018 08:45:00,10.91,10.9,1,-2.11
 28/09/2018 09:00:00,10.88,10.9,1,-2.11
 28/09/2018 09:15:00,10.87,10.9,1,-2.11
 28/09/2018 09:30:00,10.89,10.9,1,-2.11
 28/09/2018 09:45:00,10.87,10.9,1,-2.15
 28/09/2018 10:00:00,10.89,10.9,1,-2.21
 28/09/2018 10:15:00,10.93,10.9,1,-2.21
 28/09/2018 10:30:00,10.95,10.9,1,-2.14
 28/09/2018 10:45:00,10.96,10.9,1,-2.0
 28/09/2018 11:00:00,10.96,10.9,1,-1.94
 28/09/2018 11:15:00,10.97,10.9,1,-1.81
 28/09/2018 11:30:00,10.99,10.9,1,-1.87
 28/09/2018 11:45:00,11.0,10.9,1,-1.74
 28/09/2018 12:00:00,10.99,10.9,1,-1.77
 28/09/2018 12:15:00,10.99,10.9,1,-1.65
 28/09/2018 12:30:00,11.03,10.9,1,-1.54
 28/09/2018 12:45:00,11.05,10.9,1,-1.51
 28/09/2018 13:00:00,10.96,10.9,1,-1.31
 28/09/2018 13:15:00,10.86,10.9,1,-0.97
 28/09/2018 13:30:00,10.89,10.9,1,-0.95
 28/09/2018 13:45:00,10.83,10.9,1,-0.76
 28/09/2018 14:00:00,10.83,10.9,1,-0.74
 28/09/2018 14:15:00,10.82,10.9,1,-0.88
 28/09/2018 14:30:00,10.79,10.9,1,-0.82
 28/09/2018 14:45:00,10.78,10.9,1,-0.72
 28/09/2018 15:00:00,10.79,10.9,1,-0.5
 28/09/2018 15:15:00,10.81,10.9,1,-0.59
 28/09/2018 15:30:00,10.83,10.9,1,-0.56
 28/09/2018 15:45:00,10.83,10.9,1,-0.75
 28/09/2018 16:00:00,10.83,10.9,1,-0.94
 28/09/2018 16:15:00,10.83,10.9,1,-1.04
 28/09/2018 16:30:00,10.81,10.9,1,-1.2
 28/09/2018 16:45:00,10.81,10.9,1,-1.44
 28/09/2018 17:00:00,10.79,10.9,1,-1.58
 28/09/2018 17:15:00,10.76,10.9,1,-1.77
 28/09/2018 17:30:00,10.8,10.9,1,-1.98
 28/09/2018 17:45:00,10.88,10.9,1,-2.18
 28/09/2018 18:00:00,10.83,10.9,1,-2.34
 28/09/2018 18:15:00,10.81,10.9,1,-2.47
 28/09/2018 18:30:00,10.79,10.9,1,-2.58
 28/09/2018 18:45:00,10.78,10.9,1,-2.65
 28/09/2018 19:00:00,10.85,10.9,1,-2.78
 28/09/2018 19:15:00,10.88,10.9,1,-2.8
 28/09/2018 19:30:00,10.88,10.9,1,-2.88
 28/09/2018 19:45:00,10.9,10.9,1,-2.86
 28/09/2018 20:00:00,10.93,10.9,1,-2.88
 28/09/2018 20:15:00,10.94,10.9,1,-2.81
 28/09/2018 20:30:00,10.95,10.9,1,-2.75
 28/09/2018 20:45:00,10.97,10.9,1,-2.63
 28/09/2018 21:00:00,11.02,10.9,1,-2.61
 28/09/2018 21:15:00,11.02,10.9,1,-2.54
 28/09/2018 21:30:00,10.85,10.9,1,-2.43
 28/09/2018 21:45:00,10.82,10.9,1,-2.35
 28/09/2018 22:00:00,10.84,10.9,1,-2.35
 28/09/2018 22:15:00,10.87,10.9,1,-2.28
 28/09/2018 22:30:00,10.89,10.9,1,-2.18
 28/09/2018 22:45:00,10.87,10.9,1,-2.1
 28/09/2018 23:00:00,10.91,10.9,1,-2.01
 28/09/2018 23:15:00,10.92,10.9,1,-1.93
 28/09/2018 23:30:00,10.95,10.9,1,-1.88
 28/09/2018 23:45:00,10.94,10.9,1,-1.88
 29/09/2018 00:00:00,10.93,10.9,1,-1.81
 29/09/2018 00:15:00,10.94,10.9,1,-1.74
 29/09/2018 00:30:00,10.94,10.9,1,-1.74
 29/09/2018 00:45:00,10.97,10.9,1,-1.68
 29/09/2018 01:00:00,10.98,10.9,1,-1.64
 29/09/2018 01:15:00,10.95,10.9,1,-1.75
 29/09/2018 01:30:00,10.96,10.9,1,-1.78
 29/09/2018 01:45:00,10.96,10.9,1,-1.78
 29/09/2018 02:00:00,10.96,10.9,1,-1.78
 29/09/2018 02:15:00,10.95,10.9,1,-1.78
 29/09/2018 02:30:00,10.91,10.9,1,-1.76
 29/09/2018 02:45:00,10.84,10.9,1,-1.64
 29/09/2018 03:00:00,10.86,10.9,1,-1.64
 29/09/2018 03:15:00,10.85,10.9,1,-1.64
 29/09/2018 03:30:00,10.87,10.9,1,-1.64
 29/09/2018 03:45:00,10.87,10.9,1,-1.64
 29/09/2018 04:00:00,10.82,10.9,1,-1.64
 29/09/2018 04:15:00,10.82,10.9,1,-1.64
 29/09/2018 04:30:00,10.84,10.9,1,-1.58
 29/09/2018 04:45:00,10.82,10.9,1,-1.51
 29/09/2018 05:00:00,10.83,10.9,1,-1.51
 29/09/2018 05:15:00,10.81,10.9,1,-1.52
 29/09/2018 05:30:00,10.79,10.9,1,-1.58
 29/09/2018 05:45:00,10.77,10.9,1,-1.51
 29/09/2018 06:00:00,10.76,10.9,1,-1.51
 29/09/2018 06:15:00,10.84,10.9,1,-1.55
 29/09/2018 06:30:00,10.91,10.9,1,-1.61
 29/09/2018 06:45:00,10.94,10.9,1,-1.61
 29/09/2018 07:00:00,10.97,10.9,1,-1.69
 29/09/2018 07:15:00,10.94,10.9,1,-1.77
 29/09/2018 07:30:00,10.94,10.9,1,-1.84
 29/09/2018 07:45:00,10.91,10.9,1,-1.93
 29/09/2018 08:00:00,10.89,10.9,1,-1.98
 29/09/2018 08:15:00,10.89,10.9,1,-1.85
 29/09/2018 08:30:00,10.9,10.9,1,-1.84
 29/09/2018 08:45:00,10.93,10.9,1,-1.76
 29/09/2018 09:00:00,10.91,10.9,1,-1.74
 29/09/2018 09:15:00,10.89,10.9,1,-1.66
 29/09/2018 09:30:00,10.91,10.9,1,-1.6
 29/09/2018 09:45:00,10.93,10.9,1,-1.45
 29/09/2018 10:00:00,10.95,10.9,1,-1.29
 29/09/2018 10:15:00,10.96,10.9,1,-1.27
 29/09/2018 10:30:00,10.99,10.9,1,-1.07
 29/09/2018 10:45:00,11.01,10.9,1,-0.87
 29/09/2018 11:00:00,11.01,10.9,1,-0.69
 29/09/2018 11:15:00,11.02,10.9,1,-0.76
 29/09/2018 11:30:00,11.01,10.9,1,-0.6
 29/09/2018 11:45:00,11.02,10.9,1,-0.5
 29/09/2018 12:00:00,11.02,10.9,1,-0.5
 29/09/2018 12:15:00,11.02,10.9,1,-0.54
 29/09/2018 12:30:00,11.03,10.9,1,-0.49
 29/09/2018 12:45:00,10.94,10.9,1,-0.47
 29/09/2018 13:00:00,10.93,10.9,1,-0.43
 29/09/2018 13:15:00,10.95,10.9,1,-0.4
 29/09/2018 13:30:00,10.82,10.9,1,-0.4
 29/09/2018 13:45:00,10.82,10.9,1,-0.26
 29/09/2018 14:00:00,10.85,10.9,1,-0.3
 29/09/2018 14:15:00,10.8,10.9,1,-0.59
 29/09/2018 14:30:00,10.8,10.9,1,-0.38
 29/09/2018 14:45:00,10.82,10.9,1,-0.42
 29/09/2018 15:00:00,10.84,10.9,1,-0.46
 29/09/2018 15:15:00,10.85,10.9,1,-0.61
 29/09/2018 15:30:00,10.84,10.9,1,-0.5
 29/09/2018 15:45:00,10.84,10.9,1,-0.75
 29/09/2018 16:00:00,10.82,10.9,1,-1.02
 29/09/2018 16:15:00,10.81,10.9,1,-1.06
 29/09/2018 16:30:00,10.8,10.9,1,-1.45
 29/09/2018 16:45:00,10.78,10.9,1,-1.5
 29/09/2018 17:00:00,10.81,10.9,1,-1.65
 29/09/2018 17:15:00,10.8,10.9,1,-1.85
 29/09/2018 17:30:00,10.86,10.9,1,-2.04
 29/09/2018 17:45:00,10.9,10.9,1,-2.29
 29/09/2018 18:00:00,10.89,10.9,1,-2.43
 29/09/2018 18:15:00,10.89,10.9,1,-2.61
 29/09/2018 18:30:00,10.89,10.9,1,-2.61
 29/09/2018 18:45:00,10.91,10.9,1,-2.61
 29/09/2018 19:00:00,10.9,10.9,1,-2.7
 29/09/2018 19:15:00,10.89,10.9,1,-2.75
 29/09/2018 19:30:00,10.86,10.9,1,-2.86
 29/09/2018 19:45:00,10.86,10.9,1,-2.84
 29/09/2018 20:00:00,10.9,10.9,1,-2.74
 29/09/2018 20:15:00,10.9,10.9,1,-2.6
 29/09/2018 20:30:00,10.92,10.9,1,-2.51
 29/09/2018 20:45:00,10.94,10.9,1,-2.51
 29/09/2018 21:00:00,10.96,10.9,1,-2.51
 29/09/2018 21:15:00,10.94,10.9,1,-2.5
 29/09/2018 21:30:00,10.97,10.9,1,-2.41
 29/09/2018 21:45:00,10.98,10.9,1,-2.41
 29/09/2018 22:00:00,10.99,10.9,1,-2.32
 29/09/2018 22:15:00,10.98,10.9,1,-2.25
 29/09/2018 22:30:00,11.01,10.9,1,-2.11
 29/09/2018 22:45:00,11.03,10.9,1,-2.01
 29/09/2018 23:00:00,11.01,10.9,1,-2.01
 29/09/2018 23:15:00,10.95,10.9,1,-1.97
 29/09/2018 23:30:00,10.95,10.9,1,-1.88
 29/09/2018 23:45:00,10.94,10.9,1,-1.8
 30/09/2018 00:00:00,10.95,10.9,1,-1.78
 30/09/2018 00:15:00,10.97,10.9,1,-1.78
 30/09/2018 00:30:00,10.97,10.9,1,-1.69
 30/09/2018 00:45:00,10.9,10.9,1,-1.64
 30/09/2018 01:00:00,10.9,10.9,1,-1.64
 30/09/2018 01:15:00,10.86,10.9,1,-1.75
 30/09/2018 01:30:00,10.86,10.9,1,-1.78
 30/09/2018 01:45:00,10.84,10.9,1,-1.78
 30/09/2018 02:00:00,10.86,10.9,1,-1.78
 30/09/2018 02:15:00,10.87,10.9,1,-1.78
 30/09/2018 02:30:00,10.89,10.9,1,-1.78
 30/09/2018 02:45:00,10.9,10.9,1,-1.78
 30/09/2018 03:00:00,10.9,10.9,1,-1.67
 30/09/2018 03:15:00,10.92,10.9,1,-1.64
 30/09/2018 03:30:00,10.84,10.9,1,-1.64
 30/09/2018 03:45:00,10.84,10.9,1,-1.64
 30/09/2018 04:00:00,10.84,10.9,1,-1.64
 30/09/2018 04:15:00,10.86,10.9,1,-1.64
 30/09/2018 04:30:00,10.9,10.9,1,-1.64
 30/09/2018 04:45:00,10.9,10.9,1,-1.64
 30/09/2018 05:00:00,10.91,10.9,1,-1.64
 30/09/2018 05:15:00,10.89,10.9,1,-1.64
 30/09/2018 05:30:00,10.88,10.9,1,-1.64
 30/09/2018 05:45:00,10.89,10.9,1,-1.64
 30/09/2018 06:00:00,10.86,10.9,1,-1.64
 30/09/2018 06:15:00,10.84,10.9,1,-1.64
 30/09/2018 06:30:00,10.82,10.9,1,-1.64
 30/09/2018 06:45:00,10.8,10.9,1,-1.69
 30/09/2018 07:00:00,10.8,10.9,1,-1.78
 30/09/2018 07:15:00,10.78,10.9,1,-1.88
 30/09/2018 07:30:00,10.79,10.9,1,-2.01
 30/09/2018 07:45:00,10.8,10.9,1,-2.01
 30/09/2018 08:00:00,10.75,10.9,1,-2.1
 30/09/2018 08:15:00,10.74,10.9,1,-2.14
 30/09/2018 08:30:00,10.8,10.9,1,-2.07
 30/09/2018 08:45:00,10.82,10.9,1,-1.91
 30/09/2018 09:00:00,10.81,10.9,1,-1.62
 30/09/2018 09:15:00,10.84,10.9,1,-1.75
 30/09/2018 09:30:00,10.84,10.9,1,-2.24
 30/09/2018 09:45:00,10.81,10.9,1,-2.24
 30/09/2018 10:00:00,10.83,10.9,1,-2.26
 30/09/2018 10:15:00,10.87,10.9,1,-1.81
 30/09/2018 10:30:00,10.91,10.9,1,-1.64
 30/09/2018 10:45:00,10.88,10.9,1,-2.1
 30/09/2018 11:00:00,10.87,10.9,1,-2.21
 30/09/2018 11:15:00,10.9,10.9,1,-2.17
 30/09/2018 11:30:00,10.93,10.9,1,-2.19
 30/09/2018 11:45:00,10.94,10.9,1,-2.29
 30/09/2018 12:00:00,10.93,10.9,1,-2.17
 30/09/2018 12:15:00,10.95,10.9,1,-1.81
 30/09/2018 12:30:00,10.97,10.9,1,-1.87
 30/09/2018 12:45:00,10.93,10.9,1,-2.05
 30/09/2018 13:00:00,10.93,10.9,1,-2.04
 30/09/2018 13:15:00,10.87,10.9,1,-2.06
 30/09/2018 13:30:00,10.86,10.9,1,-1.93
 30/09/2018 13:45:00,10.88,10.9,1,-1.78
 30/09/2018 14:00:00,10.89,10.9,1,-1.79
 30/09/2018 14:15:00,10.88,10.9,1,-1.67
 30/09/2018 14:30:00,10.89,10.9,1,-1.09
 30/09/2018 14:45:00,10.9,10.9,1,-1.58
 30/09/2018 15:00:00,10.9,10.9,1,-1.63
 30/09/2018 15:15:00,10.9,10.9,1,-1.36
 30/09/2018 15:30:00,10.82,10.9,1,-1.79
 30/09/2018 15:45:00,10.81,10.9,1,-1.75
 30/09/2018 16:00:00,10.79,10.9,1,-1.59
 30/09/2018 16:15:00,10.75,10.9,1,-2.1
 30/09/2018 16:30:00,10.84,10.9,1,-2.23
 30/09/2018 16:45:00,10.82,10.9,1,-2.23
 30/09/2018 17:00:00,10.83,10.9,1,-2.46
 30/09/2018 17:15:00,10.9,10.9,1,-2.54
 30/09/2018 17:30:00,10.92,10.9,1,-2.65
 30/09/2018 17:45:00,10.9,10.9,1,-2.6
 30/09/2018 18:00:00,10.87,10.9,1,-2.78
 30/09/2018 18:15:00,10.85,10.9,1,-2.95
 30/09/2018 18:30:00,10.83,10.9,1,-3.05
 30/09/2018 18:45:00,10.84,10.9,1,-2.98
 30/09/2018 19:00:00,10.82,10.9,1,-3.08
 30/09/2018 19:15:00,10.81,10.9,1,-3.08
 30/09/2018 19:30:00,10.83,10.9,1,-3.08
 30/09/2018 19:45:00,10.86,10.9,1,-3.08
 30/09/2018 20:00:00,10.86,10.9,1,-2.9
 30/09/2018 20:15:00,10.87,10.9,1,-2.81
 30/09/2018 20:30:00,10.89,10.9,1,-2.78
 30/09/2018 20:45:00,10.86,10.9,1,-2.68
 30/09/2018 21:00:00,10.9,10.9,1,-2.56
 30/09/2018 21:15:00,10.91,10.9,1,-2.48
 30/09/2018 21:30:00,10.93,10.9,1,-2.46
 30/09/2018 21:45:00,10.99,10.9,1,-2.35
 30/09/2018 22:00:00,10.99,10.9,1,-2.21
 30/09/2018 22:15:00,11.02,10.9,1,-2.11
 30/09/2018 22:30:00,10.99,10.9,1,-2.02
 30/09/2018 22:45:00,10.95,10.9,1,-1.97
 30/09/2018 23:00:00,10.94,10.9,1,-1.84
 30/09/2018 23:15:00,10.82,10.9,1,-1.84
 30/09/2018 23:30:00,10.8,10.9,1,-1.8
 30/09/2018 23:45:00,10.75,10.9,1,-1.74
 01/10/2018 00:00:00,10.77,10.9,1,-1.64
 01/10/2018 00:00:00,10.77,10.9,1,-1.64
 01/10/2018 00:15:00,10.78,10.9,1,-1.67
 01/10/2018 00:30:00,10.81,10.9,1,-1.68
 01/10/2018 00:45:00,10.81,10.9,1,-1.61
 01/10/2018 01:00:00,10.8,10.9,1,-1.61
 01/10/2018 01:15:00,10.77,10.9,1,-1.71
 01/10/2018 01:30:00,10.76,10.9,1,-1.74
 01/10/2018 01:45:00,10.77,10.9,1,-1.74
 01/10/2018 02:00:00,10.78,10.9,1,-1.74
 01/10/2018 02:15:00,10.77,10.9,1,-1.74
 01/10/2018 02:30:00,10.78,10.9,1,-1.74
 01/10/2018 02:45:00,10.79,10.9,1,-1.72
 01/10/2018 03:00:00,10.8,10.9,1,-1.64
 01/10/2018 03:15:00,10.81,10.9,1,-1.64
 01/10/2018 03:30:00,10.82,10.9,1,-1.64
 01/10/2018 03:45:00,10.84,10.9,1,-1.64
 01/10/2018 04:00:00,10.84,10.9,1,-1.64
 01/10/2018 04:15:00,10.85,10.9,1,-1.64
 01/10/2018 04:30:00,10.84,10.9,1,-1.64
 01/10/2018 04:45:00,10.85,10.9,1,-1.64
 01/10/2018 05:00:00,10.83,10.9,1,-1.64
 01/10/2018 05:15:00,10.82,10.9,1,-1.64
 01/10/2018 05:30:00,10.8,10.9,1,-1.64
 01/10/2018 05:45:00,10.75,10.9,1,-1.75
 01/10/2018 06:00:00,10.78,10.9,1,-1.78
 01/10/2018 06:15:00,10.86,10.9,1,-1.89
 01/10/2018 06:30:00,10.93,10.9,1,-2.04
 01/10/2018 06:45:00,10.88,10.9,1,-2.1
 01/10/2018 07:00:00,10.88,10.9,1,-2.26
 01/10/2018 07:15:00,10.82,10.9,1,-2.37
 01/10/2018 07:30:00,10.87,10.9,1,-2.47
 01/10/2018 07:45:00,10.93,10.9,1,-2.58
 01/10/2018 08:00:00,10.93,10.9,1,-2.53
 01/10/2018 08:15:00,10.92,10.9,1,-2.31
 01/10/2018 08:30:00,10.95,10.9,1,-2.12
 01/10/2018 08:45:00,10.98,10.9,1,-1.92
 01/10/2018 09:00:00,10.99,10.9,1,-1.78
 01/10/2018 09:15:00,10.99,10.9,1,-1.67
 01/10/2018 09:30:00,11.01,10.9,1,-1.66
 01/10/2018 09:45:00,11.03,10.9,1,-1.33
 01/10/2018 10:00:00,11.02,10.9,1,-1.68
 01/10/2018 10:15:00,11.03,10.9,1,-1.88
 01/10/2018 10:30:00,10.91,10.9,1,-1.51
 01/10/2018 10:45:00,10.89,10.9,1,-1.32
 01/10/2018 11:00:00,10.88,10.9,1,-0.97
 01/10/2018 11:15:00,10.85,10.9,1,-1.01
 01/10/2018 11:30:00,10.87,10.9,1,-1.1
 01/10/2018 11:45:00,10.86,10.9,1,-0.92
 01/10/2018 12:00:00,10.85,10.9,1,-0.74
 01/10/2018 12:15:00,10.85,10.9,1,-0.82
 01/10/2018 12:30:00,10.87,10.9,1,-0.84
 01/10/2018 12:45:00,10.87,10.9,1,-0.92
 01/10/2018 13:00:00,10.91,10.9,1,-0.85
 01/10/2018 13:15:00,10.92,10.9,1,-0.83
 01/10/2018 13:30:00,10.88,10.9,1,-0.79
 01/10/2018 13:45:00,10.81,10.9,1,-0.91
 01/10/2018 14:00:00,10.84,10.9,1,-0.78
 01/10/2018 14:15:00,10.87,10.9,1,-0.51
 01/10/2018 14:30:00,10.9,10.9,1,-0.85
 01/10/2018 14:45:00,10.95,10.9,1,-0.86
 01/10/2018 15:00:00,10.94,10.9,1,-0.77
 01/10/2018 15:15:00,10.95,10.9,1,-1.11
 01/10/2018 15:30:00,10.94,10.9,1,-1.21
 01/10/2018 15:45:00,10.91,10.9,1,-1.17
 01/10/2018 16:00:00,10.91,10.9,1,-1.28
 01/10/2018 16:15:00,10.9,10.9,1,-1.79
 01/10/2018 16:30:00,10.89,10.9,1,-1.69
 01/10/2018 16:45:00,10.86,10.9,1,-1.97
 01/10/2018 17:00:00,10.84,10.9,1,-2.01
 01/10/2018 17:15:00,10.83,10.9,1,-2.1
 01/10/2018 17:30:00,10.79,10.9,1,-2.26
 01/10/2018 17:45:00,10.78,10.9,1,-2.46
 01/10/2018 18:00:00,10.79,10.9,1,-2.62
 01/10/2018 18:15:00,10.8,10.9,1,-2.75
 01/10/2018 18:30:00,10.89,10.9,1,-2.86
 01/10/2018 18:45:00,10.95,10.9,1,-2.95
 01/10/2018 19:00:00,10.98,10.9,1,-2.98
 01/10/2018 19:15:00,10.95,10.9,1,-3.11
 01/10/2018 19:30:00,10.95,10.9,1,-3.14
 01/10/2018 19:45:00,10.98,10.9,1,-3.11
 01/10/2018 20:00:00,11.0,10.9,1,-3.01
 01/10/2018 20:15:00,11.02,10.9,1,-2.95
 01/10/2018 20:30:00,11.01,10.9,1,-2.89
 01/10/2018 20:45:00,10.96,10.9,1,-2.84
 01/10/2018 21:00:00,10.94,10.9,1,-2.68
 01/10/2018 21:15:00,10.97,10.9,1,-2.58
 01/10/2018 21:30:00,10.99,10.9,1,-2.53
 01/10/2018 21:45:00,10.92,10.9,1,-2.45
 01/10/2018 22:00:00,10.96,10.9,1,-2.39
 01/10/2018 22:15:00,10.93,10.9,1,-2.27
 01/10/2018 22:30:00,10.96,10.9,1,-2.18
 01/10/2018 22:45:00,10.88,10.9,1,-2.08
 01/10/2018 23:00:00,10.9,10.9,1,-2.02
 01/10/2018 23:15:00,10.92,10.9,1,-1.91
 01/10/2018 23:30:00,10.97,10.9,1,-1.87
 01/10/2018 23:45:00,11.0,10.9,1,-1.78
 02/10/2018 00:00:00,10.95,10.9,1,-1.78
 02/10/2018 00:15:00,10.92,10.9,1,-1.73
 02/10/2018 00:30:00,10.94,10.9,1,-1.64
 02/10/2018 00:45:00,10.95,10.9,1,-1.64
 02/10/2018 01:00:00,10.96,10.9,1,-1.64
 02/10/2018 01:15:00,10.92,10.9,1,-1.76
 02/10/2018 01:30:00,10.93,10.9,1,-1.88
 02/10/2018 01:45:00,10.95,10.9,1,-1.91
 02/10/2018 02:00:00,10.96,10.9,1,-1.86
 02/10/2018 02:15:00,10.92,10.9,1,-1.78
 02/10/2018 02:30:00,10.95,10.9,1,-1.78
 02/10/2018 02:45:00,10.98,10.9,1,-1.78
 02/10/2018 03:00:00,10.99,10.9,1,-1.75
 02/10/2018 03:15:00,10.93,10.9,1,-1.68
 02/10/2018 03:30:00,10.83,10.9,1,-1.68
 02/10/2018 03:45:00,10.83,10.9,1,-1.68
 02/10/2018 04:00:00,10.86,10.9,1,-1.68
 02/10/2018 04:15:00,10.83,10.9,1,-1.68
 02/10/2018 04:30:00,10.83,10.9,1,-1.68
 02/10/2018 04:45:00,10.83,10.9,1,-1.68
 02/10/2018 05:00:00,10.83,10.9,1,-1.62
 02/10/2018 05:15:00,10.81,10.9,1,-1.58
 02/10/2018 05:30:00,10.79,10.9,1,-1.69
 02/10/2018 05:45:00,10.77,10.9,1,-1.71
 02/10/2018 06:00:00,10.81,10.9,1,-1.72
 02/10/2018 06:15:00,10.87,10.9,1,-1.84
 02/10/2018 06:30:00,10.88,10.9,1,-2.01
 02/10/2018 06:45:00,10.83,10.9,1,-2.06
 02/10/2018 07:00:00,10.81,10.9,1,-2.23
 02/10/2018 07:15:00,10.89,10.9,1,-2.29
 02/10/2018 07:30:00,10.9,10.9,1,-2.48
 02/10/2018 07:45:00,10.95,10.9,1,-2.51
 02/10/2018 08:00:00,10.91,10.9,1,-2.51
 02/10/2018 08:15:00,10.91,10.9,1,-2.43
 02/10/2018 08:30:00,10.92,10.9,1,-2.38
 02/10/2018 08:45:00,10.94,10.9,1,-2.29
 02/10/2018 09:00:00,10.93,10.9,1,-2.28
 02/10/2018 09:15:00,10.94,10.9,1,-2.28
 02/10/2018 09:30:00,10.94,10.9,1,-2.23
 02/10/2018 09:45:00,10.95,10.9,1,-2.14
 02/10/2018 10:00:00,10.99,10.9,1,-2.14
 02/10/2018 10:15:00,11.01,10.9,1,-2.08
 02/10/2018 10:30:00,11.05,10.9,1,-1.75
 02/10/2018 10:45:00,10.99,10.9,1,-1.65
 02/10/2018 11:00:00,10.98,10.9,1,-1.78
 02/10/2018 11:15:00,10.89,10.9,1,-1.78
 02/10/2018 11:30:00,10.9,10.9,1,-1.69
 02/10/2018 11:45:00,10.88,10.89,2,-1.67
 02/10/2018 12:00:00,10.83,10.89,2,-1.84
 02/10/2018 12:15:00,10.83,10.89,2,-1.97
 02/10/2018 12:30:00,10.85,10.89,2,-1.85
 02/10/2018 12:45:00,10.88,10.89,2,-1.76
 02/10/2018 13:00:00,10.88,10.89,2,-1.8
 02/10/2018 13:15:00,10.92,10.89,2,-1.93
 02/10/2018 13:30:00,10.85,10.89,2,-1.97
 02/10/2018 13:45:00,10.79,10.89,2,-1.94
 02/10/2018 14:00:00,10.79,10.89,2,-1.93
 02/10/2018 14:15:00,10.8,10.89,2,-1.75
 02/10/2018 14:30:00,10.85,10.89,2,-1.54
 02/10/2018 14:45:00,10.83,10.89,2,-1.76
 02/10/2018 15:00:00,10.97,10.89,2,-1.91
 02/10/2018 15:15:00,10.96,10.89,2,-1.88
 02/10/2018 15:30:00,10.96,10.89,2,-1.82
 02/10/2018 15:45:00,10.96,10.89,2,-1.75
 02/10/2018 16:00:00,10.94,10.89,2,-1.85
 02/10/2018 16:15:00,10.94,10.89,2,-1.97
 02/10/2018 16:30:00,10.93,10.89,2,-1.9
 02/10/2018 16:45:00,10.93,10.89,2,-2.19
 02/10/2018 17:00:00,10.96,10.89,2,-2.29
 02/10/2018 17:15:00,10.95,10.89,2,-2.36
 02/10/2018 17:30:00,10.99,10.89,2,-2.45
 02/10/2018 17:45:00,11.01,10.89,2,-2.59
 02/10/2018 18:00:00,10.97,10.89,2,-2.68
 02/10/2018 18:15:00,10.92,10.89,2,-2.75
 02/10/2018 18:30:00,10.93,10.89,2,-2.8
 02/10/2018 18:45:00,10.9,10.89,2,-2.9
 02/10/2018 19:00:00,10.91,10.89,2,-2.91
 02/10/2018 19:15:00,10.86,10.89,2,-3.02
 02/10/2018 19:30:00,10.88,10.89,2,-3.05
 02/10/2018 19:45:00,10.88,10.89,2,-3.02
 02/10/2018 20:00:00,10.91,10.89,2,-2.91
 02/10/2018 20:15:00,10.95,10.89,2,-2.85
 02/10/2018 20:30:00,10.95,10.89,2,-2.78
 02/10/2018 20:45:00,10.96,10.89,2,-2.78
 02/10/2018 21:00:00,10.86,10.89,2,-2.68
 02/10/2018 21:15:00,10.9,10.89,2,-2.63
 02/10/2018 21:30:00,10.92,10.89,2,-2.54
 02/10/2018 21:45:00,10.96,10.89,2,-2.43
 02/10/2018 22:00:00,11.0,10.89,2,-2.35
 02/10/2018 22:15:00,11.03,10.89,2,-2.26
 02/10/2018 22:30:00,11.01,10.89,2,-2.18
 02/10/2018 22:45:00,10.88,10.95,2,-2.06
 02/10/2018 23:00:00,10.88,10.96,2,-1.94
 02/10/2018 23:15:00,10.9,10.96,2,-1.94
 02/10/2018 23:30:00,10.92,10.96,2,-1.83
 02/10/2018 23:45:00,10.91,10.96,2,-1.81
 03/10/2018 00:00:00,10.95,10.96,2,-1.74
 03/10/2018 00:15:00,10.94,10.96,2,-1.68
 03/10/2018 00:30:00,10.89,10.96,2,-1.68
 03/10/2018 00:45:00,10.85,10.96,2,-1.66
 03/10/2018 01:00:00,10.87,10.96,2,-1.55
 03/10/2018 01:15:00,10.83,10.96,2,-1.69
 03/10/2018 01:30:00,10.83,10.96,2,-1.81
 03/10/2018 01:45:00,10.83,10.96,2,-1.81
 03/10/2018 02:00:00,10.84,10.96,2,-1.81
 03/10/2018 02:15:00,10.86,10.96,2,-1.81
 03/10/2018 02:30:00,10.88,10.96,2,-1.74
 03/10/2018 02:45:00,10.89,10.96,2,-1.71
 03/10/2018 03:00:00,10.9,10.96,2,-1.69
 03/10/2018 03:15:00,10.89,10.96,2,-1.58
 03/10/2018 03:30:00,10.91,10.96,2,-1.58
 03/10/2018 03:45:00,10.92,10.96,2,-1.58
 03/10/2018 04:00:00,10.87,10.96,2,-1.58
 03/10/2018 04:15:00,10.89,10.96,2,-1.58
 03/10/2018 04:30:00,10.9,10.96,2,-1.58
 03/10/2018 04:45:00,10.9,10.96,2,-1.58
 03/10/2018 05:00:00,10.89,10.96,2,-1.58
 03/10/2018 05:15:00,10.85,10.96,2,-1.58
 03/10/2018 05:30:00,10.89,10.96,2,-1.58
 03/10/2018 05:45:00,10.89,10.96,2,-1.67
 03/10/2018 06:00:00,10.94,10.96,2,-1.71
 03/10/2018 06:15:00,10.97,10.96,2,-1.86
 03/10/2018 06:30:00,10.97,10.96,2,-1.97
 03/10/2018 06:45:00,10.85,10.96,2,-2.07
 03/10/2018 07:00:00,10.87,10.96,2,-2.26
 03/10/2018 07:15:00,10.96,10.96,2,-2.4
 03/10/2018 07:30:00,10.91,10.96,2,-2.57
 03/10/2018 07:45:00,10.91,10.96,2,-2.58
 03/10/2018 08:00:00,10.89,10.96,2,-2.58
 03/10/2018 08:15:00,10.89,10.96,2,-2.36
 03/10/2018 08:30:00,10.91,10.96,2,-2.12
 03/10/2018 08:45:00,10.93,10.96,2,-1.98
 03/10/2018 09:00:00,10.93,10.96,2,-1.87
 03/10/2018 09:15:00,10.94,10.96,2,-1.88
 03/10/2018 09:30:00,10.95,10.96,2,-1.8
 03/10/2018 09:45:00,10.99,10.96,2,-1.75
 03/10/2018 10:00:00,11.03,10.96,2,-1.51
 03/10/2018 10:15:00,11.08,10.96,2,-1.27
 03/10/2018 10:30:00,10.96,10.96,2,-1.04
 03/10/2018 10:45:00,10.95,10.96,2,-1.03
 03/10/2018 11:00:00,10.94,10.96,2,-0.95
 03/10/2018 11:15:00,10.94,10.96,2,-0.74
 03/10/2018 11:30:00,10.94,10.96,2,-0.76
 03/10/2018 11:45:00,10.96,10.96,2,-0.73
 03/10/2018 12:00:00,10.98,10.96,2,-0.66
 03/10/2018 12:15:00,10.98,10.96,2,-0.79
 03/10/2018 12:30:00,11.0,11.01,2,-0.85
 03/10/2018 12:45:00,10.99,10.9,1,-0.8
 03/10/2018 13:00:00,10.98,10.9,1,-0.37
 03/10/2018 13:15:00,10.94,10.9,1,-0.22
 03/10/2018 13:30:00,10.93,10.9,1,-0.28
 03/10/2018 13:45:00,10.9,10.9,1,-0.52
 03/10/2018 14:00:00,10.9,10.9,1,-0.74
 03/10/2018 14:15:00,10.9,10.9,1,-0.82
 03/10/2018 14:30:00,10.91,10.9,1,-0.83
 03/10/2018 14:45:00,10.86,10.9,1,-0.85
 03/10/2018 15:00:00,10.84,10.9,1,-0.78
 03/10/2018 15:15:00,10.91,10.9,1,-0.87
 03/10/2018 15:30:00,10.92,10.9,1,-0.87
 03/10/2018 15:45:00,10.84,10.9,1,-1.07
 03/10/2018 16:00:00,10.77,10.9,1,-1.21
 03/10/2018 16:15:00,10.78,10.9,1,-1.32
 03/10/2018 16:30:00,10.78,10.9,1,-1.46
 03/10/2018 16:45:00,10.84,10.9,1,-1.72
 03/10/2018 17:00:00,10.83,10.9,1,-1.9
 03/10/2018 17:15:00,10.84,10.9,1,-2.07
 03/10/2018 17:30:00,10.82,10.9,1,-2.2
 03/10/2018 17:45:00,10.81,10.9,1,-2.4
 03/10/2018 18:00:00,10.78,10.9,1,-2.55
 03/10/2018 18:15:00,10.78,10.9,1,-2.62
 03/10/2018 18:30:00,10.81,10.9,1,-2.72
 03/10/2018 18:45:00,10.91,10.9,1,-2.88
 03/10/2018 19:00:00,10.89,10.9,1,-2.95
 03/10/2018 19:15:00,10.85,10.9,1,-3.13
 03/10/2018 19:30:00,10.89,10.9,1,-3.02
 03/10/2018 19:45:00,10.95,10.9,1,-3.02
 03/10/2018 20:00:00,11.02,10.9,1,-3.06
 03/10/2018 20:15:00,10.85,10.9,1,-2.94
 03/10/2018 20:30:00,10.84,10.9,1,-2.84
 03/10/2018 20:45:00,10.86,10.9,1,-2.68
 03/10/2018 21:00:00,10.88,10.9,1,-2.51
 03/10/2018 21:15:00,10.91,10.9,1,-2.48
 03/10/2018 21:30:00,10.95,10.9,1,-2.38
 03/10/2018 21:45:00,10.98,10.9,1,-2.38
 03/10/2018 22:00:00,10.91,10.9,1,-2.3
 03/10/2018 22:15:00,10.92,10.9,1,-2.25
 03/10/2018 22:30:00,10.97,10.9,1,-2.14
 03/10/2018 22:45:00,11.01,10.9,1,-2.05
 03/10/2018 23:00:00,10.94,10.9,1,-1.98
 03/10/2018 23:15:00,10.92,10.9,1,-2.0
 03/10/2018 23:30:00,10.92,10.9,1,-1.92
 03/10/2018 23:45:00,10.92,10.9,1,-1.88
 04/10/2018 00:00:00,10.95,10.9,1,-1.88
 04/10/2018 00:15:00,10.96,10.9,1,-1.88
 04/10/2018 00:30:00,10.92,10.9,1,-1.75
 04/10/2018 00:45:00,10.84,10.9,1,-1.74
 04/10/2018 01:00:00,10.84,10.9,1,-1.74
 04/10/2018 01:15:00,10.8,10.9,1,-1.98
 04/10/2018 01:30:00,10.81,10.9,1,-2.01
 04/10/2018 01:45:00,10.79,10.9,1,-2.01
 04/10/2018 02:00:00,10.84,10.9,1,-1.97
 04/10/2018 02:15:00,10.87,10.9,1,-1.99
 04/10/2018 02:30:00,10.88,10.9,1,-1.88
 04/10/2018 02:45:00,10.88,10.9,1,-1.83
 04/10/2018 03:00:00,10.91,10.9,1,-1.74
 04/10/2018 03:15:00,10.92,10.9,1,-1.78
 04/10/2018 03:30:00,10.93,10.9,1,-1.78
 04/10/2018 03:45:00,10.95,10.9,1,-1.62
 04/10/2018 04:00:00,10.93,10.9,1,-1.58
 04/10/2018 04:15:00,10.93,10.9,1,-1.58
 04/10/2018 04:30:00,10.91,10.9,1,-1.58
 04/10/2018 04:45:00,10.91,10.9,1,-1.58
 04/10/2018 05:00:00,10.92,10.9,1,-1.58
 04/10/2018 05:15:00,10.9,10.9,1,-1.58
 04/10/2018 05:30:00,10.87,10.9,1,-1.65
 04/10/2018 05:45:00,10.89,10.9,1,-1.71
 04/10/2018 06:00:00,10.95,10.9,1,-1.77
 04/10/2018 06:15:00,10.91,10.9,1,-1.79
 04/10/2018 06:30:00,10.88,10.9,1,-1.92
 04/10/2018 06:45:00,10.85,10.9,1,-2.07
 04/10/2018 07:00:00,10.85,10.9,1,-2.29
 04/10/2018 07:15:00,10.83,10.9,1,-2.37
 04/10/2018 07:30:00,10.77,10.9,1,-2.48
 04/10/2018 07:45:00,10.87,10.9,1,-2.54
 04/10/2018 08:00:00,10.91,10.9,1,-2.5
 04/10/2018 08:15:00,10.91,10.9,1,-2.36
 04/10/2018 08:30:00,10.89,10.9,1,-2.25
 04/10/2018 08:45:00,10.91,10.9,1,-2.14
 04/10/2018 09:00:00,10.91,10.9,1,-2.11
 04/10/2018 09:15:00,10.88,10.9,1,-2.04
 04/10/2018 09:30:00,10.92,10.9,1,-2.04
 04/10/2018 09:45:00,10.92,10.9,1,-2.04
 04/10/2018 10:00:00,10.94,10.9,1,-1.92
 04/10/2018 10:15:00,10.94,10.9,1,-1.89
 04/10/2018 10:30:00,10.95,10.9,1,-1.8
 04/10/2018 10:45:00,10.97,10.9,1,-1.76
 04/10/2018 11:00:00,11.0,10.9,1,-1.71
 04/10/2018 11:15:00,10.95,10.9,1,-1.56
 04/10/2018 11:30:00,10.96,10.9,1,-1.46
 04/10/2018 11:45:00,10.97,10.9,1,-1.44
 04/10/2018 12:00:00,10.99,10.9,1,-1.49
 04/10/2018 12:15:00,10.99,10.9,1,-1.52
 04/10/2018 12:30:00,11.01,10.9,1,-1.3
 04/10/2018 12:45:00,10.95,10.9,1,-1.37
 04/10/2018 13:00:00,10.96,10.9,1,-1.18
 04/10/2018 13:15:00,11.0,10.9,1,-1.06
 04/10/2018 13:30:00,11.02,10.9,1,-0.92
 04/10/2018 13:45:00,11.02,10.9,1,-1.12
 04/10/2018 14:00:00,10.97,10.9,1,-1.2
 04/10/2018 14:15:00,10.96,10.9,1,-1.0
 04/10/2018 14:30:00,10.97,10.9,1,-0.87
 04/10/2018 14:45:00,11.0,10.9,1,-0.93
 04/10/2018 15:00:00,11.0,10.9,1,-1.17
 04/10/2018 15:15:00,11.03,10.9,1,-1.14
 04/10/2018 15:30:00,11.03,10.9,1,-1.27
 04/10/2018 15:45:00,11.02,10.9,1,-1.57
 04/10/2018 16:00:00,11.01,10.9,1,-1.66
 04/10/2018 16:15:00,11.01,10.9,1,-1.84
 04/10/2018 16:30:00,10.98,10.9,1,-1.97
 04/10/2018 16:45:00,10.96,10.9,1,-2.23
 04/10/2018 17:00:00,10.94,10.9,1,-2.33
 04/10/2018 17:15:00,10.96,10.9,1,-2.45
 04/10/2018 17:30:00,10.94,10.9,1,-2.51
 04/10/2018 17:45:00,10.93,10.9,1,-2.64
 04/10/2018 18:00:00,10.92,10.9,1,-2.78
 04/10/2018 18:15:00,10.91,10.9,1,-2.8
 04/10/2018 18:30:00,10.91,10.9,1,-2.77
 04/10/2018 18:45:00,10.9,10.9,1,-2.8
 04/10/2018 19:00:00,10.82,10.9,1,-2.88
 04/10/2018 19:15:00,10.81,10.9,1,-2.97
 04/10/2018 19:30:00,10.84,10.9,1,-2.98
 04/10/2018 19:45:00,10.89,10.9,1,-2.96
 04/10/2018 20:00:00,10.91,10.9,1,-2.81
 04/10/2018 20:15:00,10.93,10.9,1,-2.71
 04/10/2018 20:30:00,10.96,10.9,1,-2.6
 04/10/2018 20:45:00,10.98,10.9,1,-2.57
 04/10/2018 21:00:00,11.01,10.9,1,-2.45
 04/10/2018 21:15:00,11.03,10.9,1,-2.39
 04/10/2018 21:30:00,11.03,10.9,1,-2.38
 04/10/2018 21:45:00,10.99,10.9,1,-2.31
 04/10/2018 22:00:00,10.94,10.9,1,-2.31
 04/10/2018 22:15:00,10.94,10.9,1,-2.23
 04/10/2018 22:30:00,10.93,10.9,1,-2.16
 04/10/2018 22:45:00,10.88,10.9,1,-2.04
 04/10/2018 23:00:00,10.93,10.9,1,-1.91
 04/10/2018 23:15:00,10.96,10.9,1,-1.81
 04/10/2018 23:30:00,10.97,10.9,1,-1.78
 04/10/2018 23:45:00,11.0,10.9,1,-1.73
 05/10/2018 00:00:00,11.0,10.9,1,-1.68
 05/10/2018 00:15:00,10.93,10.9,1,-1.68
 05/10/2018 00:30:00,10.95,10.9,1,-1.62
 05/10/2018 00:45:00,10.97,10.9,1,-1.54
 05/10/2018 01:00:00,10.94,10.9,1,-1.56
 05/10/2018 01:15:00,10.86,10.9,1,-1.68
 05/10/2018 01:30:00,10.89,10.9,1,-1.78
 05/10/2018 01:45:00,10.88,10.9,1,-1.78
 05/10/2018 02:00:00,10.89,10.9,1,-1.78
 05/10/2018 02:15:00,10.91,10.9,1,-1.72
 05/10/2018 02:30:00,10.9,10.9,1,-1.64
 05/10/2018 02:45:00,10.86,10.9,1,-1.64
 05/10/2018 03:00:00,10.88,10.9,1,-1.64
 05/10/2018 03:15:00,10.87,10.9,1,-1.58
 05/10/2018 03:30:00,10.88,10.9,1,-1.51
 05/10/2018 03:45:00,10.84,10.9,1,-1.51
 05/10/2018 04:00:00,10.85,10.9,1,-1.51
 05/10/2018 04:15:00,10.84,10.9,1,-1.51
 05/10/2018 04:30:00,10.81,10.9,1,-1.51
 05/10/2018 04:45:00,10.8,10.9,1,-1.51
 05/10/2018 05:00:00,10.8,10.9,1,-1.51
 05/10/2018 05:15:00,10.76,10.9,1,-1.51
 05/10/2018 05:30:00,10.82,10.9,1,-1.64
 05/10/2018 05:45:00,10.93,10.9,1,-1.64
 05/10/2018 06:00:00,10.96,10.9,1,-1.64
 05/10/2018 06:15:00,10.91,10.9,1,-1.8
 05/10/2018 06:30:00,11.0,10.9,1,-1.92
 05/10/2018 06:45:00,10.99,10.9,1,-2.12
 05/10/2018 07:00:00,10.91,10.9,1,-2.25
 05/10/2018 07:15:00,10.81,10.9,1,-2.38
 05/10/2018 07:30:00,10.84,10.9,1,-2.45
 05/10/2018 07:45:00,10.9,10.9,1,-2.45
 05/10/2018 08:00:00,10.9,10.9,1,-2.45
 05/10/2018 08:15:00,10.88,10.9,1,-2.38
 05/10/2018 08:30:00,10.91,10.9,1,-2.27
 05/10/2018 08:45:00,10.93,10.9,1,-2.12
 05/10/2018 09:00:00,10.92,10.9,1,-2.11
 05/10/2018 09:15:00,10.91,10.9,1,-2.01
 05/10/2018 09:30:00,10.93,10.9,1,-2.03
 05/10/2018 09:45:00,10.92,10.9,1,-2.09
 05/10/2018 10:00:00,10.9,10.9,1,-2.13
 05/10/2018 10:15:00,10.95,10.9,1,-1.72
 05/10/2018 10:30:00,10.98,10.9,1,-1.54
 05/10/2018 10:45:00,10.99,10.9,1,-1.48
 05/10/2018 11:00:00,11.01,10.9,1,-1.27
 05/10/2018 11:15:00,11.0,10.9,1,-1.06
 05/10/2018 11:30:00,11.01,10.9,1,-1.04
 05/10/2018 11:45:00,11.02,10.9,1,-0.9
 05/10/2018 12:00:00,10.97,10.9,1,-1.16
 05/10/2018 12:15:00,10.99,10.9,1,-1.16
 05/10/2018 12:30:00,10.9,10.9,1,-0.81
 05/10/2018 12:45:00,10.85,10.9,1,-1.01
 05/10/2018 13:00:00,10.86,10.9,1,-1.08
 05/10/2018 13:15:00,10.88,10.9,1,-1.1
 05/10/2018 13:30:00,10.89,10.9,1,-0.89
 05/10/2018 13:45:00,10.86,10.9,1,-1.33
 05/10/2018 14:00:00,10.87,10.9,1,-0.72
 05/10/2018 14:15:00,10.9,10.9,1,-0.8
 05/10/2018 14:30:00,10.92,10.9,1,-1.06
 05/10/2018 14:45:00,10.94,10.9,1,-0.99
 05/10/2018 15:00:00,10.95,10.9,1,-1.18
 05/10/2018 15:15:00,10.95,10.9,1,-1.26
 05/10/2018 15:30:00,10.96,10.9,1,-1.14
 05/10/2018 15:45:00,10.94,10.9,1,-0.94
 05/10/2018 16:00:00,10.94,10.9,1,-1.32
 05/10/2018 16:15:00,10.95,10.9,1,-1.47
 05/10/2018 16:30:00,10.95,10.9,1,-1.47
 05/10/2018 16:45:00,10.95,10.9,1,-1.47
 05/10/2018 17:00:00,10.95,10.9,1,-1.47
 05/10/2018 17:15:00,10.95,10.9,1,-1.47
 05/10/2018 17:30:00,10.95,10.9,1,-1.47
 05/10/2018 17:45:00,10.95,10.9,1,-1.47
 05/10/2018 18:00:00,10.95,10.9,1,-1.47
 05/10/2018 18:15:00,10.95,10.9,1,-1.47
 05/10/2018 18:30:00,10.95,10.9,1,-1.47
 05/10/2018 18:45:00,10.95,10.9,1,-1.47
 05/10/2018 19:00:00,10.95,10.9,1,-1.47
 05/10/2018 19:15:00,10.95,10.9,1,-1.47
 05/10/2018 19:30:00,10.95,10.9,1,-1.47
 05/10/2018 19:45:00,10.95,10.9,1,-1.47
 05/10/2018 20:00:00,10.95,10.9,1,-1.47
 05/10/2018 20:15:00,10.95,10.9,1,-1.47
 05/10/2018 20:30:00,10.95,10.9,1,-1.47
 05/10/2018 20:45:00,10.95,10.9,1,-1.47
 05/10/2018 21:00:00,10.95,10.9,1,-1.47
 05/10/2018 21:15:00,10.95,10.9,1,-1.47
 05/10/2018 21:30:00,10.95,10.9,1,-1.47
 05/10/2018 21:45:00,10.95,10.9,1,-1.47
 05/10/2018 22:00:00,10.95,10.9,1,-1.47
 05/10/2018 22:15:00,10.95,10.9,1,-1.47
 05/10/2018 22:30:00,10.95,10.9,1,-1.47
 05/10/2018 22:45:00,10.95,10.9,1,-1.47
 05/10/2018 23:00:00,10.95,10.9,1,-1.47
 05/10/2018 23:15:00,10.95,10.9,1,-1.47
 05/10/2018 23:30:00,10.95,10.9,1,-1.47
 05/10/2018 23:45:00,10.95,10.9,1,-1.47
 06/10/2018 00:00:00,10.95,10.9,1,-1.47
 06/10/2018 00:15:00,10.95,10.9,1,-1.47
 06/10/2018 00:30:00,10.95,10.9,1,-1.47
 06/10/2018 00:45:00,10.95,10.9,1,-1.47
 06/10/2018 01:00:00,10.95,10.9,1,-1.47
 06/10/2018 01:15:00,10.95,10.9,1,-1.47
 06/10/2018 01:30:00,10.95,10.9,1,-1.47
 06/10/2018 01:45:00,10.95,10.9,1,-1.47
 06/10/2018 02:00:00,10.95,10.9,1,-1.47
 06/10/2018 02:15:00,10.95,10.9,1,-1.47
 06/10/2018 02:30:00,10.95,10.9,1,-1.47
 06/10/2018 02:45:00,10.95,10.9,1,-1.47
 06/10/2018 03:00:00,10.95,10.9,1,-1.47
 06/10/2018 03:15:00,10.95,10.9,1,-1.47
 06/10/2018 03:30:00,10.95,10.9,1,-1.47
 06/10/2018 03:45:00,10.95,10.9,1,-1.47
 06/10/2018 04:00:00,10.95,10.9,1,-1.47
 06/10/2018 04:15:00,10.95,10.9,1,-1.47
 06/10/2018 04:30:00,10.95,10.9,1,-1.47
 06/10/2018 04:45:00,10.95,10.9,1,-1.47
 06/10/2018 05:00:00,10.95,10.9,1,-1.47
 06/10/2018 05:15:00,10.95,10.9,1,-1.47
 06/10/2018 05:30:00,10.95,10.9,1,-1.47
 06/10/2018 05:45:00,10.95,10.9,1,-1.47
 06/10/2018 06:00:00,10.95,10.9,1,-1.47
 06/10/2018 06:15:00,10.95,10.9,1,-1.47
 06/10/2018 06:30:00,10.95,10.9,1,-1.47
 06/10/2018 06:45:00,10.95,10.9,1,-1.47
 06/10/2018 07:00:00,10.95,10.9,1,-1.47
 06/10/2018 07:15:00,10.95,10.9,1,-1.47
 06/10/2018 07:30:00,10.95,10.9,1,-1.47
 06/10/2018 07:45:00,10.95,10.9,1,-1.47
 06/10/2018 08:00:00,10.95,10.9,1,-1.47
 06/10/2018 08:15:00,10.95,10.9,1,-1.47
 06/10/2018 08:30:00,10.95,10.9,1,-1.47
 06/10/2018 08:45:00,10.95,10.9,1,-1.47
 06/10/2018 09:00:00,10.95,10.9,1,-1.47
 06/10/2018 09:15:00,10.95,10.9,1,-1.47
 06/10/2018 09:30:00,10.95,10.9,1,-1.47
 06/10/2018 09:45:00,10.95,10.9,1,-1.47
 06/10/2018 10:00:00,10.95,10.9,1,-1.47
 06/10/2018 10:15:00,10.95,10.9,1,-1.47
 06/10/2018 10:30:00,10.95,10.9,1,-1.47
 06/10/2018 10:45:00,10.95,10.9,1,-1.47
 06/10/2018 11:00:00,10.95,10.9,1,-1.47
 06/10/2018 11:15:00,10.95,10.9,1,-1.47
 06/10/2018 11:30:00,10.95,10.9,1,-1.47
 06/10/2018 11:45:00,10.95,10.9,1,-1.47
 06/10/2018 12:00:00,10.95,10.9,1,-1.47
 06/10/2018 12:15:00,10.95,10.9,1,-1.47
 06/10/2018 12:30:00,10.95,10.9,1,-1.47
 06/10/2018 12:45:00,10.95,10.9,1,-1.47
 06/10/2018 13:00:00,10.95,10.9,1,-1.47
 06/10/2018 13:15:00,10.95,10.9,1,-1.47
 06/10/2018 13:30:00,10.95,10.9,1,-1.47
 06/10/2018 13:45:00,10.95,10.9,1,-1.47
 06/10/2018 14:00:00,10.95,10.9,1,-1.47
 06/10/2018 14:15:00,10.95,10.9,1,-1.47
 06/10/2018 14:30:00,10.95,10.9,1,-1.47
 06/10/2018 14:45:00,10.95,10.9,1,-1.47
 06/10/2018 15:00:00,10.95,10.9,1,-1.47
 06/10/2018 15:15:00,10.95,10.9,1,-1.47
 06/10/2018 15:30:00,10.95,10.9,1,-1.47
 06/10/2018 15:45:00,10.95,10.9,1,-1.47
 06/10/2018 16:00:00,10.95,10.9,1,-1.47
 06/10/2018 16:15:00,10.95,10.9,1,-1.47
 06/10/2018 16:30:00,10.95,10.9,1,-1.47
 06/10/2018 16:45:00,10.95,10.9,1,-1.47
 06/10/2018 17:00:00,10.95,10.9,1,-1.47
 06/10/2018 17:15:00,10.95,10.9,1,-1.47
 06/10/2018 17:30:00,10.95,10.9,1,-1.47
 06/10/2018 17:45:00,10.95,10.9,1,-1.47
 06/10/2018 18:00:00,10.95,10.9,1,-1.47
 06/10/2018 18:15:00,10.95,10.9,1,-1.47
 06/10/2018 18:30:00,10.95,10.9,1,-1.47
 06/10/2018 18:45:00,10.95,10.9,1,-1.47
 06/10/2018 19:00:00,10.95,10.9,1,-1.47
 06/10/2018 19:15:00,10.95,10.9,1,-1.47
 06/10/2018 19:30:00,10.95,10.9,1,-1.47
 06/10/2018 19:45:00,10.95,10.9,1,-1.47
 06/10/2018 20:00:00,10.95,10.9,1,-1.47
 06/10/2018 20:15:00,10.95,10.9,1,-1.47
 06/10/2018 20:30:00,10.95,10.9,1,-1.47
 06/10/2018 20:45:00,10.95,10.9,1,-1.47
 06/10/2018 21:00:00,10.95,10.9,1,-1.47
 06/10/2018 21:15:00,10.95,10.9,1,-1.47
 06/10/2018 21:30:00,10.95,10.9,1,-1.47
 06/10/2018 21:45:00,10.95,10.9,1,-1.47
 06/10/2018 22:00:00,10.95,10.9,1,-1.47
 06/10/2018 22:15:00,10.95,10.9,1,-1.47
 06/10/2018 22:30:00,10.95,10.9,1,-1.47
 06/10/2018 22:45:00,10.95,10.9,1,-1.47
 06/10/2018 23:00:00,10.95,10.9,1,-1.47
 06/10/2018 23:15:00,10.95,10.9,1,-1.47
 06/10/2018 23:30:00,10.95,10.9,1,-1.47
 06/10/2018 23:45:00,10.95,10.9,1,-1.47
 07/10/2018 00:00:00,10.95,10.9,1,-1.47
 07/10/2018 00:15:00,10.95,10.9,1,-1.47
 07/10/2018 00:30:00,10.95,10.9,1,-1.47
 07/10/2018 00:45:00,10.95,10.9,1,-1.47
 07/10/2018 01:00:00,10.95,10.9,1,-1.47
 07/10/2018 01:15:00,10.95,10.9,1,-1.47
 07/10/2018 01:30:00,10.95,10.9,1,-1.47
 07/10/2018 01:45:00,10.95,10.9,1,-1.47
 07/10/2018 02:00:00,10.95,10.9,1,-1.47
 07/10/2018 02:15:00,10.95,10.9,1,-1.47
 07/10/2018 02:30:00,10.95,10.9,1,-1.47
 07/10/2018 02:45:00,10.95,10.9,1,-1.47
 07/10/2018 03:00:00,10.95,10.9,1,-1.47
 07/10/2018 03:15:00,10.95,10.9,1,-1.47
 07/10/2018 03:30:00,10.95,10.9,1,-1.47
 07/10/2018 03:45:00,10.95,10.9,1,-1.47
 07/10/2018 04:00:00,10.95,10.9,1,-1.47
 07/10/2018 04:15:00,10.95,10.9,1,-1.47
 07/10/2018 04:30:00,10.95,10.9,1,-1.47
 07/10/2018 04:45:00,10.95,10.9,1,-1.47
 07/10/2018 05:00:00,10.95,10.9,1,-1.47
 07/10/2018 05:15:00,10.95,10.9,1,-1.47
 07/10/2018 05:30:00,10.95,10.9,1,-1.47
 07/10/2018 05:45:00,10.95,10.9,1,-1.47
 07/10/2018 06:00:00,10.95,10.9,1,-1.47
 07/10/2018 06:15:00,10.95,10.9,1,-1.47
 07/10/2018 06:30:00,10.95,10.9,1,-1.47
 07/10/2018 06:45:00,10.95,10.9,1,-1.47
 07/10/2018 07:00:00,10.95,10.9,1,-1.47
 07/10/2018 07:15:00,10.95,10.9,1,-1.47
 07/10/2018 07:30:00,10.95,10.9,1,-1.47
 07/10/2018 07:45:00,10.95,10.9,1,-1.47
 07/10/2018 08:00:00,10.95,10.9,1,-1.47
 07/10/2018 08:15:00,10.95,10.9,1,-1.47
 07/10/2018 08:30:00,10.95,10.9,1,-1.47
 07/10/2018 08:45:00,10.95,10.9,1,-1.47
 07/10/2018 09:00:00,10.95,10.9,1,-1.47
 07/10/2018 09:15:00,10.95,10.9,1,-1.47
 07/10/2018 09:30:00,10.95,10.9,1,-1.47
 07/10/2018 09:45:00,10.95,10.9,1,-1.47
 07/10/2018 10:00:00,10.95,10.9,1,-1.47
 07/10/2018 10:15:00,10.95,10.9,1,-1.47
 07/10/2018 10:30:00,10.95,10.9,1,-1.47
 07/10/2018 10:45:00,10.95,10.9,1,-1.47
 07/10/2018 11:00:00,10.95,10.9,1,-1.47
 07/10/2018 11:15:00,10.95,10.9,1,-1.47
 07/10/2018 11:30:00,10.95,10.9,1,-1.47
 07/10/2018 11:45:00,10.95,10.9,1,-1.47
 07/10/2018 12:00:00,10.95,10.9,1,-1.47
 07/10/2018 12:15:00,10.95,10.9,1,-1.47
 07/10/2018 12:30:00,10.95,10.9,1,-1.47
 07/10/2018 12:45:00,10.95,10.9,1,-1.47
 07/10/2018 13:00:00,10.95,10.9,1,-1.47
 07/10/2018 13:15:00,10.95,10.9,1,-1.47
 07/10/2018 13:30:00,10.95,10.9,1,-1.47
 07/10/2018 13:45:00,10.95,10.9,1,-1.47
 07/10/2018 14:00:00,10.95,10.9,1,-1.47
 07/10/2018 14:15:00,10.95,10.9,1,-1.47
 07/10/2018 14:30:00,10.95,10.9,1,-1.47
 07/10/2018 14:45:00,10.95,10.9,1,-1.47
 07/10/2018 15:00:00,10.95,10.9,1,-1.47
 07/10/2018 15:15:00,10.95,10.9,1,-1.47
 07/10/2018 15:30:00,10.95,10.9,1,-1.47
 07/10/2018 15:45:00,10.95,10.9,1,-1.47
 07/10/2018 16:00:00,10.95,10.9,1,-1.47
 07/10/2018 16:15:00,10.95,10.9,1,-1.47
 07/10/2018 16:30:00,10.95,10.9,1,-1.47
 07/10/2018 16:45:00,10.95,10.9,1,-1.47
 07/10/2018 17:00:00,10.95,10.9,1,-1.47
 07/10/2018 17:15:00,10.95,10.9,1,-1.47
 07/10/2018 17:30:00,10.95,10.9,1,-1.47
 07/10/2018 17:45:00,10.95,10.9,1,-1.47
 07/10/2018 18:00:00,10.95,10.9,1,-1.47
 07/10/2018 18:15:00,10.95,10.9,1,-1.47
 07/10/2018 18:30:00,10.95,10.9,1,-1.47
 07/10/2018 18:45:00,10.95,10.9,1,-1.47
 07/10/2018 19:00:00,10.95,10.9,1,-1.47
 07/10/2018 19:15:00,10.95,10.9,1,-1.47
 07/10/2018 19:30:00,10.95,10.9,1,-1.47
 07/10/2018 19:45:00,10.95,10.9,1,-1.47
 07/10/2018 20:00:00,10.95,10.9,1,-1.47
 07/10/2018 20:15:00,10.95,10.9,1,-1.47
 07/10/2018 20:30:00,10.95,10.9,1,-1.47
 07/10/2018 20:45:00,10.95,10.9,1,-1.47
 07/10/2018 21:00:00,10.95,10.9,1,-1.47
 07/10/2018 21:15:00,10.95,10.9,1,-1.47
 07/10/2018 21:30:00,10.95,10.9,1,-1.47
 07/10/2018 21:45:00,10.95,10.9,1,-1.47
 07/10/2018 22:00:00,10.95,10.9,1,-1.47
 07/10/2018 22:15:00,10.95,10.9,1,-1.47
 07/10/2018 22:30:00,10.95,10.9,1,-1.47
 07/10/2018 22:45:00,10.95,10.9,1,-1.47
 07/10/2018 23:00:00,10.95,10.9,1,-1.47
 07/10/2018 23:15:00,10.95,10.9,1,-1.47
 07/10/2018 23:30:00,10.95,10.9,1,-1.47
 07/10/2018 23:45:00,10.95,10.9,1,-1.47
 08/10/2018 00:00:00,10.95,10.9,1,-1.47
 08/10/2018 00:00:00,10.95,10.9,1,-1.47
 08/10/2018 00:15:00,10.95,10.9,1,-1.47
 08/10/2018 00:30:00,10.95,10.9,1,-1.47
 08/10/2018 00:45:00,10.95,10.9,1,-1.47
 08/10/2018 01:00:00,10.95,10.9,1,-1.47
 08/10/2018 01:15:00,10.95,10.9,1,-1.47
 08/10/2018 01:30:00,10.95,10.9,1,-1.47
 08/10/2018 01:45:00,10.95,10.9,1,-1.47
 08/10/2018 02:00:00,10.95,10.9,1,-1.47
 08/10/2018 02:15:00,10.95,10.9,1,-1.47
 08/10/2018 02:30:00,10.95,10.9,1,-1.47
 08/10/2018 02:45:00,10.95,10.9,1,-1.47
 08/10/2018 03:00:00,10.95,10.9,1,-1.47
 08/10/2018 03:15:00,10.95,10.9,1,-1.47
 08/10/2018 03:30:00,10.95,10.9,1,-1.47
 08/10/2018 03:45:00,10.95,10.9,1,-1.47
 08/10/2018 04:00:00,10.95,10.9,1,-1.47
 08/10/2018 04:15:00,10.95,10.9,1,-1.47
 08/10/2018 04:30:00,10.95,10.9,1,-1.47
 08/10/2018 04:45:00,10.95,10.9,1,-1.47
 08/10/2018 05:00:00,10.95,10.9,1,-1.47
 08/10/2018 05:15:00,10.95,10.9,1,-1.47
 08/10/2018 05:30:00,10.95,10.9,1,-1.47
 08/10/2018 05:45:00,10.95,10.9,1,-1.47
 08/10/2018 06:00:00,10.95,10.9,1,-1.47
 08/10/2018 06:15:00,10.95,10.9,1,-1.47
 08/10/2018 06:30:00,10.95,10.9,1,-1.47
 08/10/2018 06:45:00,10.91,10.9,1,-1.8
 08/10/2018 07:00:00,10.87,10.9,1,-2.21
 08/10/2018 07:15:00,10.83,10.9,1,-2.31
 08/10/2018 07:30:00,10.91,10.9,1,-2.45
 08/10/2018 07:45:00,10.89,10.9,1,-2.49
 08/10/2018 08:00:00,10.89,10.9,1,-2.52
 08/10/2018 08:15:00,10.88,10.9,1,-2.49
 08/10/2018 08:30:00,10.91,10.9,1,-2.37
 08/10/2018 08:45:00,10.97,10.9,1,-2.35
 08/10/2018 09:00:00,10.99,10.9,1,-2.24
 08/10/2018 09:15:00,10.99,10.9,1,-2.21
 08/10/2018 09:30:00,11.03,10.9,1,-2.12
 08/10/2018 09:45:00,10.97,10.9,1,-1.94
 08/10/2018 10:00:00,10.93,10.9,1,-2.01
 08/10/2018 10:15:00,10.95,10.9,1,-1.92
 08/10/2018 10:30:00,10.98,10.9,1,-1.82
 08/10/2018 10:45:00,10.97,10.9,1,-1.86
 08/10/2018 11:00:00,10.94,10.9,1,-1.88
 08/10/2018 11:15:00,10.96,10.9,1,-1.98
 08/10/2018 11:30:00,10.98,10.9,1,-1.85
 08/10/2018 11:45:00,10.99,10.9,1,-1.68
 08/10/2018 12:00:00,10.97,10.9,1,-1.82
 08/10/2018 12:15:00,10.97,10.9,1,-1.72
 08/10/2018 12:30:00,10.97,10.9,1,-1.86
 08/10/2018 12:45:00,10.98,10.9,1,-2.02
 08/10/2018 13:00:00,10.98,10.9,1,-1.9
 08/10/2018 13:15:00,11.02,10.9,1,-1.87
 08/10/2018 13:30:00,11.02,10.9,1,-1.9
 08/10/2018 13:45:00,10.98,10.9,1,-1.76
 08/10/2018 14:00:00,10.95,10.9,1,-1.71
 08/10/2018 14:15:00,10.94,10.9,1,-1.78
 08/10/2018 14:30:00,10.93,10.9,1,-1.73
 08/10/2018 14:45:00,10.94,10.9,1,-1.74
 08/10/2018 15:00:00,10.94,10.9,1,-1.74
 08/10/2018 15:15:00,10.95,10.9,1,-1.79
 08/10/2018 15:30:00,10.97,10.9,1,-1.88
 08/10/2018 15:45:00,10.95,10.9,1,-1.83
 08/10/2018 16:00:00,10.92,10.9,1,-1.88
 08/10/2018 16:15:00,10.9,10.9,1,-2.0
 08/10/2018 16:30:00,10.87,10.9,1,-2.12
 08/10/2018 16:45:00,10.85,10.9,1,-2.35
 08/10/2018 17:00:00,10.83,10.9,1,-2.52
 08/10/2018 17:15:00,10.82,10.9,2,-2.63
 08/10/2018 17:30:00,10.81,10.89,2,-2.81
 08/10/2018 17:45:00,10.81,10.89,2,-2.85
 08/10/2018 18:00:00,10.79,10.89,2,-2.95
 08/10/2018 18:15:00,10.77,10.89,2,-3.09
 08/10/2018 18:30:00,10.76,10.89,2,-3.12
 08/10/2018 18:45:00,10.8,10.89,2,-3.16
 08/10/2018 19:00:00,10.81,10.89,2,-3.25
 08/10/2018 19:15:00,10.79,10.89,2,-3.25
 08/10/2018 19:30:00,10.89,10.89,2,-3.17
 08/10/2018 19:45:00,10.88,10.89,2,-3.05
 08/10/2018 20:00:00,10.91,10.89,2,-2.99
 08/10/2018 20:15:00,10.95,10.89,2,-2.87
 08/10/2018 20:30:00,10.95,10.89,2,-2.78
 08/10/2018 20:45:00,10.95,10.89,2,-2.72
 08/10/2018 21:00:00,10.98,10.89,2,-2.65
 08/10/2018 21:15:00,11.03,10.89,2,-2.58
 08/10/2018 21:30:00,10.95,10.89,2,-2.47
 08/10/2018 21:45:00,10.8,10.89,2,-2.36
 08/10/2018 22:00:00,10.84,10.89,2,-2.28
 08/10/2018 22:15:00,10.86,10.89,2,-2.23
 08/10/2018 22:30:00,10.89,10.89,2,-2.15
 08/10/2018 22:45:00,10.95,10.89,2,-2.0
 08/10/2018 23:00:00,10.9,10.89,2,-1.89
 08/10/2018 23:15:00,10.82,10.89,2,-1.81
 08/10/2018 23:30:00,10.83,10.89,2,-1.81
 08/10/2018 23:45:00,10.84,10.89,2,-1.75
 09/10/2018 00:00:00,10.88,10.89,2,-1.68
 09/10/2018 00:15:00,10.89,10.89,2,-1.62
 09/10/2018 00:30:00,10.91,10.89,2,-1.54
 09/10/2018 00:45:00,10.9,10.89,2,-1.54
 09/10/2018 01:00:00,10.92,10.89,2,-1.54
 09/10/2018 01:15:00,10.9,10.89,2,-1.66
 09/10/2018 01:30:00,10.89,10.89,2,-1.8
 09/10/2018 01:45:00,10.89,10.89,2,-1.81
 09/10/2018 02:00:00,10.91,10.89,2,-1.81
 09/10/2018 02:15:00,10.91,10.89,2,-1.81
 09/10/2018 02:30:00,10.91,10.89,2,-1.8
 09/10/2018 02:45:00,10.93,10.89,2,-1.68
 09/10/2018 03:00:00,10.94,10.89,2,-1.68
 09/10/2018 03:15:00,10.95,10.89,1,-1.68
 09/10/2018 03:30:00,10.91,10.9,1,-1.55
 09/10/2018 03:45:00,10.9,10.9,1,-1.54
 09/10/2018 04:00:00,10.91,10.9,1,-1.54
 09/10/2018 04:15:00,10.89,10.9,1,-1.54
 09/10/2018 04:30:00,10.89,10.9,1,-1.54
 09/10/2018 04:45:00,10.9,10.9,1,-1.54
 09/10/2018 05:00:00,10.92,10.9,1,-1.54
 09/10/2018 05:15:00,10.89,10.9,1,-1.54
 09/10/2018 05:30:00,10.87,10.9,1,-1.54
 09/10/2018 05:45:00,10.86,10.9,1,-1.54
 09/10/2018 06:00:00,10.83,10.9,1,-1.54
 09/10/2018 06:15:00,10.81,10.9,1,-1.67
 09/10/2018 06:30:00,10.87,10.9,1,-1.95
 09/10/2018 06:45:00,10.91,10.9,1,-2.11
 09/10/2018 07:00:00,10.91,10.9,1,-2.28
 09/10/2018 07:15:00,10.85,10.9,1,-2.38
 09/10/2018 07:30:00,10.83,10.9,1,-2.54
 09/10/2018 07:45:00,10.8,10.9,1,-2.58
 09/10/2018 08:00:00,10.8,10.9,1,-2.49
 09/10/2018 08:15:00,10.8,10.9,1,-2.32
 09/10/2018 08:30:00,10.81,10.9,1,-2.17
 09/10/2018 08:45:00,10.81,10.9,1,-1.95
 09/10/2018 09:00:00,10.83,10.9,1,-1.81
 09/10/2018 09:15:00,10.84,10.9,1,-1.68
 09/10/2018 09:30:00,10.85,10.9,1,-1.55
 09/10/2018 09:45:00,10.87,10.9,1,-1.47
 09/10/2018 10:00:00,10.88,10.9,1,-1.32
 09/10/2018 10:15:00,10.9,10.9,1,-1.18
 09/10/2018 10:30:00,10.91,10.9,1,-1.12
 09/10/2018 10:45:00,10.9,10.9,1,-0.95
 09/10/2018 11:00:00,10.89,10.9,1,-0.81
 09/10/2018 11:15:00,10.88,10.9,1,-0.74
 09/10/2018 11:30:00,10.89,10.9,1,-0.64
 09/10/2018 11:45:00,10.89,10.9,1,-0.56
 09/10/2018 12:00:00,10.89,10.9,1,-0.6
 09/10/2018 12:15:00,10.88,10.9,1,-0.59
 09/10/2018 12:30:00,10.9,10.9,1,-0.47
 09/10/2018 12:45:00,10.91,10.9,1,-0.37
 09/10/2018 13:00:00,10.91,10.9,1,-0.34
 09/10/2018 13:15:00,10.95,10.9,1,-0.34
 09/10/2018 13:30:00,10.95,10.9,1,-0.32
 09/10/2018 13:45:00,10.93,10.9,1,-0.26
 09/10/2018 14:00:00,10.94,10.9,1,-0.3
 09/10/2018 14:15:00,10.96,10.9,1,-0.3
 09/10/2018 14:30:00,10.95,10.9,1,-0.38
 09/10/2018 14:45:00,10.95,10.9,1,-0.4
 09/10/2018 15:00:00,10.97,10.9,1,-0.47
