DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 19:30:00,10.86,10.9,1,-2.84
 21/10/2018 19:45:00,10.88,10.9,1,-2.78
 21/10/2018 20:00:00,10.92,10.9,1,-2.68
 21/10/2018 20:15:00,10.98,10.9,1,-2.68
 21/10/2018 20:30:00,10.99,10.9,1,-2.62
 21/10/2018 20:45:00,11.0,10.9,1,-2.55
 21/10/2018 21:00:00,11.01,10.9,1,-2.55
 21/10/2018 21:15:00,11.02,10.9,1,-2.42
 21/10/2018 21:30:00,11.05,10.9,1,-2.34
 21/10/2018 21:45:00,10.96,10.9,1,-2.22
 21/10/2018 22:00:00,10.84,10.9,1,-2.18
 21/10/2018 22:15:00,10.85,10.9,1,-2.18
 21/10/2018 22:30:00,10.86,10.9,1,-2.04
 21/10/2018 22:45:00,10.9,10.9,1,-1.87
 21/10/2018 23:00:00,10.91,10.9,1,-1.81
 21/10/2018 23:15:00,10.92,10.9,1,-1.81
 21/10/2018 23:30:00,10.96,10.9,1,-1.7
 21/10/2018 23:45:00,10.91,10.9,1,-1.68
 22/10/2018 00:00:00,10.88,10.9,1,-1.63
 22/10/2018 00:00:00,10.88,10.9,1,-1.63
 22/10/2018 00:15:00,10.84,10.9,1,-1.54
 22/10/2018 00:30:00,10.84,10.9,1,-1.54
 22/10/2018 00:45:00,10.84,10.9,1,-1.54
 22/10/2018 01:00:00,10.85,10.9,1,-1.54
 22/10/2018 01:15:00,10.82,10.9,1,-1.67
 22/10/2018 01:30:00,10.81,10.9,1,-1.81
 22/10/2018 01:45:00,10.79,10.9,1,-1.81
 22/10/2018 02:00:00,10.8,10.9,1,-1.81
 22/10/2018 02:15:00,10.81,10.9,1,-1.81
 22/10/2018 02:30:00,10.81,10.9,1,-1.81
 22/10/2018 02:45:00,10.8,10.9,1,-1.69
 22/10/2018 03:00:00,10.83,10.9,1,-1.68
 22/10/2018 03:15:00,10.83,10.9,1,-1.68
 22/10/2018 03:30:00,10.85,10.9,1,-1.6
 22/10/2018 03:45:00,10.84,10.9,1,-1.54
 22/10/2018 04:00:00,10.86,10.9,1,-1.54
 22/10/2018 04:15:00,10.85,10.9,1,-1.54
 22/10/2018 04:30:00,10.87,10.9,1,-1.54
 22/10/2018 04:45:00,10.85,10.9,1,-1.54
 22/10/2018 05:00:00,10.86,10.9,1,-1.54
 22/10/2018 05:15:00,10.83,10.9,1,-1.54
 22/10/2018 05:30:00,10.84,10.9,1,-1.55
 22/10/2018 05:45:00,10.78,10.9,1,-1.68
 22/10/2018 06:00:00,10.76,10.9,1,-1.68
 22/10/2018 06:15:00,10.89,10.9,1,-1.82
 22/10/2018 06:30:00,10.95,10.9,1,-1.91
 22/10/2018 06:45:00,10.87,10.9,1,-1.97
 22/10/2018 07:00:00,10.85,10.9,1,-2.15
 22/10/2018 07:15:00,10.82,10.9,1,-2.32
 22/10/2018 07:30:00,10.81,10.9,1,-2.33
 22/10/2018 07:45:00,10.82,10.9,1,-2.41
 22/10/2018 08:00:00,10.88,10.9,1,-2.47
 22/10/2018 08:15:00,10.89,10.9,1,-2.41
 22/10/2018 08:30:00,10.95,10.9,1,-2.37
 22/10/2018 08:45:00,10.96,10.9,1,-2.21
 22/10/2018 09:00:00,11.03,10.9,1,-2.08
 22/10/2018 09:15:00,11.04,10.9,1,-1.96
 22/10/2018 09:30:00,11.0,10.9,1,-1.68
 22/10/2018 09:45:00,10.93,10.9,1,-1.51
 22/10/2018 10:00:00,10.81,10.9,1,-1.37
 22/10/2018 10:15:00,10.81,10.9,1,-1.3
 22/10/2018 10:30:00,10.81,10.9,1,-1.16
 22/10/2018 10:45:00,10.82,10.9,1,-0.99
 22/10/2018 11:00:00,10.82,10.9,1,-0.91
 22/10/2018 11:15:00,10.84,10.9,1,-0.91
 22/10/2018 11:30:00,10.86,10.9,1,-0.85
 22/10/2018 11:45:00,10.84,10.9,1,-0.7
 22/10/2018 12:00:00,10.83,10.9,1,-0.67
 22/10/2018 12:15:00,10.8,10.9,1,-0.67
 22/10/2018 12:30:00,10.8,10.9,1,-0.67
 22/10/2018 12:45:00,10.79,10.9,1,-0.65
 22/10/2018 13:00:00,10.8,10.9,1,-0.61
 22/10/2018 13:15:00,10.82,10.9,1,-0.53
 22/10/2018 13:30:00,10.84,10.9,1,-0.42
 22/10/2018 13:45:00,10.83,10.9,1,-0.41
 22/10/2018 14:00:00,10.84,10.9,1,-0.54
 22/10/2018 14:15:00,10.85,10.9,1,-0.54
 22/10/2018 14:30:00,10.84,10.9,1,-0.54
 22/10/2018 14:45:00,10.82,10.9,1,-0.57
 22/10/2018 15:00:00,10.82,10.9,1,-0.67
 22/10/2018 15:15:00,10.83,10.9,1,-0.76
 22/10/2018 15:30:00,10.83,10.9,1,-0.82
 22/10/2018 15:45:00,10.81,10.9,1,-0.93
 22/10/2018 16:00:00,10.8,10.9,1,-1.1
 22/10/2018 16:15:00,10.77,10.9,1,-1.37
 22/10/2018 16:30:00,10.77,10.9,1,-1.52
 22/10/2018 16:45:00,10.81,10.9,1,-1.79
 22/10/2018 17:00:00,10.84,10.9,1,-2.12
 22/10/2018 17:15:00,10.79,10.9,1,-2.43
 22/10/2018 17:30:00,10.85,10.9,1,-2.59
 22/10/2018 17:45:00,10.84,10.9,1,-2.74
 22/10/2018 18:00:00,10.86,10.9,1,-2.94
 22/10/2018 18:15:00,10.88,10.9,1,-3.02
 22/10/2018 18:30:00,10.89,10.9,1,-3.2
 22/10/2018 18:45:00,10.88,10.9,1,-3.22
 22/10/2018 19:00:00,10.9,10.9,1,-3.22
 22/10/2018 19:15:00,10.85,10.9,1,-3.22
 22/10/2018 19:30:00,10.89,10.9,1,-3.13
 22/10/2018 19:45:00,10.9,10.9,1,-3.08
 22/10/2018 20:00:00,10.99,10.9,1,-2.99
 22/10/2018 20:15:00,10.98,10.9,1,-2.88
 22/10/2018 20:30:00,11.01,10.9,1,-2.69
 22/10/2018 20:45:00,11.04,10.9,1,-2.61
 22/10/2018 21:00:00,11.02,10.9,1,-2.61
 22/10/2018 21:15:00,10.91,10.9,1,-2.59
 22/10/2018 21:30:00,10.82,10.9,1,-2.48
 22/10/2018 21:45:00,10.83,10.9,1,-2.48
 22/10/2018 22:00:00,10.85,10.9,1,-2.37
 22/10/2018 22:15:00,10.86,10.9,1,-2.3
 22/10/2018 22:30:00,10.89,10.9,1,-2.21
 22/10/2018 22:45:00,10.89,10.9,1,-2.1
 22/10/2018 23:00:00,10.89,10.9,1,-2.03
 22/10/2018 23:15:00,10.87,10.9,1,-1.88
 22/10/2018 23:30:00,10.91,10.9,1,-1.76
 22/10/2018 23:45:00,10.94,10.9,1,-1.71
 23/10/2018 00:00:00,10.97,10.9,1,-1.71
 23/10/2018 00:15:00,10.97,10.9,1,-1.71
 23/10/2018 00:30:00,10.82,10.9,1,-1.64
 23/10/2018 00:45:00,10.77,10.9,1,-1.58
 23/10/2018 01:00:00,10.81,10.9,1,-1.58
 23/10/2018 01:15:00,10.86,10.9,1,-1.79
 23/10/2018 01:30:00,10.95,10.9,1,-1.86
 23/10/2018 01:45:00,10.97,10.9,1,-1.94
 23/10/2018 02:00:00,10.97,10.9,1,-1.94
 23/10/2018 02:15:00,10.98,10.9,1,-1.94
 23/10/2018 02:30:00,10.99,10.9,1,-1.94
 23/10/2018 02:45:00,11.0,10.9,1,-1.87
 23/10/2018 03:00:00,11.03,10.9,1,-1.81
 23/10/2018 03:15:00,11.03,10.9,1,-1.78
 23/10/2018 03:30:00,11.04,10.9,1,-1.68
 23/10/2018 03:45:00,11.01,10.9,1,-1.61
 23/10/2018 04:00:00,10.96,10.9,1,-1.54
 23/10/2018 04:15:00,10.95,10.9,1,-1.56
 23/10/2018 04:30:00,10.95,10.9,1,-1.64
 23/10/2018 04:45:00,10.94,10.9,1,-1.64
 23/10/2018 05:00:00,10.92,10.9,1,-1.64
 23/10/2018 05:15:00,10.91,10.9,1,-1.64
 23/10/2018 05:30:00,10.95,10.9,1,-1.64
 23/10/2018 05:45:00,10.97,10.9,1,-1.64
 23/10/2018 06:00:00,10.93,10.9,1,-1.64
 23/10/2018 06:15:00,10.86,10.9,1,-1.73
 23/10/2018 06:30:00,10.85,10.9,1,-1.9
 23/10/2018 06:45:00,10.78,10.9,1,-2.04
 23/10/2018 07:00:00,10.79,10.9,1,-2.14
 23/10/2018 07:15:00,10.8,10.9,1,-2.19
 23/10/2018 07:30:00,10.81,10.9,1,-2.28
 23/10/2018 07:45:00,10.81,10.9,1,-2.38
 23/10/2018 08:00:00,10.88,10.9,1,-2.49
 23/10/2018 08:15:00,10.86,10.9,1,-2.45
 23/10/2018 08:30:00,10.84,10.9,1,-2.38
 23/10/2018 08:45:00,10.84,10.9,1,-2.31
 23/10/2018 09:00:00,10.85,10.9,1,-2.28
 23/10/2018 09:15:00,10.88,10.9,1,-2.12
 23/10/2018 09:30:00,10.89,10.9,1,-1.95
 23/10/2018 09:45:00,10.92,10.9,1,-1.75
 23/10/2018 10:00:00,11.02,10.9,1,-1.59
 23/10/2018 10:15:00,10.96,10.9,1,-1.51
 23/10/2018 10:30:00,10.94,10.9,1,-1.63
 23/10/2018 10:45:00,10.95,10.9,1,-1.61
 23/10/2018 11:00:00,10.95,10.9,1,-1.68
 23/10/2018 11:15:00,10.93,10.9,1,-1.68
 23/10/2018 11:30:00,10.94,10.9,1,-1.58
 23/10/2018 11:45:00,10.85,10.9,1,-1.44
 23/10/2018 12:00:00,10.83,10.9,1,-1.32
 23/10/2018 12:15:00,10.84,10.9,1,-1.39
 23/10/2018 12:30:00,10.87,10.9,1,-1.24
 23/10/2018 12:45:00,10.85,10.9,1,-1.26
 23/10/2018 13:00:00,10.85,10.9,1,-1.22
 23/10/2018 13:15:00,10.86,10.9,1,-1.25
 23/10/2018 13:30:00,10.84,10.9,1,-1.06
 23/10/2018 13:45:00,10.83,10.9,1,-1.04
 23/10/2018 14:00:00,10.82,10.9,1,-1.04
 23/10/2018 14:15:00,10.81,10.9,1,-1.04
 23/10/2018 14:30:00,10.82,10.9,1,-1.19
 23/10/2018 14:45:00,10.82,10.9,1,-1.3
 23/10/2018 15:00:00,10.82,10.9,1,-1.25
 23/10/2018 15:15:00,10.83,10.9,1,-1.45
 23/10/2018 15:30:00,10.82,10.9,1,-1.5
 23/10/2018 15:45:00,10.79,10.9,1,-1.6
 23/10/2018 16:00:00,10.77,10.9,1,-1.68
 23/10/2018 16:15:00,10.81,10.9,1,-1.75
 23/10/2018 16:30:00,10.8,10.9,1,-1.92
 23/10/2018 16:45:00,10.84,10.9,1,-2.09
 23/10/2018 17:00:00,10.86,10.9,1,-2.31
 23/10/2018 17:15:00,10.89,10.9,1,-2.57
 23/10/2018 17:30:00,10.85,10.9,1,-2.76
 23/10/2018 17:45:00,10.84,10.9,1,-2.82
 23/10/2018 18:00:00,10.87,10.9,1,-3.05
 23/10/2018 18:15:00,10.82,10.9,1,-3.17
 23/10/2018 18:30:00,10.81,10.9,1,-3.22
 23/10/2018 18:45:00,10.82,10.9,1,-3.32
 23/10/2018 19:00:00,11.0,10.9,1,-3.32
 23/10/2018 19:15:00,10.97,10.9,1,-3.26
 23/10/2018 19:30:00,11.0,10.9,1,-3.18
 23/10/2018 19:45:00,10.87,10.9,1,-3.01
 23/10/2018 20:00:00,10.91,10.9,1,-2.95
 23/10/2018 20:15:00,10.88,10.9,1,-2.82
 23/10/2018 20:30:00,10.95,10.9,1,-2.78
 23/10/2018 20:45:00,10.95,10.9,1,-2.68
 23/10/2018 21:00:00,10.98,10.9,1,-2.68
 23/10/2018 21:15:00,11.0,10.9,1,-2.69
 23/10/2018 21:30:00,10.98,10.9,1,-2.62
 23/10/2018 21:45:00,11.02,10.9,1,-2.51
 23/10/2018 22:00:00,11.03,10.9,1,-2.41
 23/10/2018 22:15:00,11.02,10.9,1,-2.33
 23/10/2018 22:30:00,10.87,10.9,1,-2.24
 23/10/2018 22:45:00,10.81,10.9,1,-2.14
 23/10/2018 23:00:00,10.84,10.9,1,-2.02
 23/10/2018 23:15:00,10.88,10.9,1,-1.93
 23/10/2018 23:30:00,10.89,10.9,1,-1.81
 23/10/2018 23:45:00,10.84,10.9,1,-1.7
 24/10/2018 00:00:00,10.82,10.9,1,-1.68
 24/10/2018 00:15:00,10.81,10.9,1,-1.68
 24/10/2018 00:30:00,10.83,10.9,1,-1.68
 24/10/2018 00:45:00,10.83,10.9,1,-1.68
 24/10/2018 01:00:00,10.84,10.9,1,-1.57
 24/10/2018 01:15:00,10.8,10.9,1,-1.76
 24/10/2018 01:30:00,10.77,10.9,1,-1.83
 24/10/2018 01:45:00,10.78,10.9,1,-1.88
 24/10/2018 02:00:00,10.8,10.9,1,-1.88
 24/10/2018 02:15:00,10.78,10.9,1,-1.88
 24/10/2018 02:30:00,10.83,10.9,1,-1.84
 24/10/2018 02:45:00,10.88,10.9,1,-1.74
 24/10/2018 03:00:00,10.89,10.9,1,-1.65
 24/10/2018 03:15:00,10.91,10.9,1,-1.64
 24/10/2018 03:30:00,10.89,10.9,1,-1.62
 24/10/2018 03:45:00,10.9,10.9,1,-1.51
 24/10/2018 04:00:00,10.9,10.9,1,-1.56
 24/10/2018 04:15:00,10.88,10.9,1,-1.61
 24/10/2018 04:30:00,10.88,10.9,1,-1.61
 24/10/2018 04:45:00,10.88,10.9,1,-1.61
 24/10/2018 05:00:00,10.89,10.9,1,-1.61
 24/10/2018 05:15:00,10.87,10.9,1,-1.61
 24/10/2018 05:30:00,10.85,10.9,1,-1.61
 24/10/2018 05:45:00,10.83,10.9,1,-1.61
 24/10/2018 06:00:00,10.8,10.9,1,-1.72
 24/10/2018 06:15:00,10.82,10.9,1,-1.8
 24/10/2018 06:30:00,10.85,10.9,1,-1.93
 24/10/2018 06:45:00,10.81,10.9,1,-2.01
 24/10/2018 07:00:00,10.86,10.9,1,-2.17
 24/10/2018 07:15:00,10.85,10.9,1,-2.3
 24/10/2018 07:30:00,10.83,10.9,1,-2.38
 24/10/2018 07:45:00,10.88,10.9,1,-2.33
 24/10/2018 08:00:00,10.84,10.9,1,-2.41
 24/10/2018 08:15:00,10.82,10.9,1,-2.41
 24/10/2018 08:30:00,10.77,10.89,2,-2.41
 24/10/2018 08:45:00,10.77,10.89,2,-2.31
 24/10/2018 09:00:00,10.78,10.89,2,-2.22
 24/10/2018 09:15:00,10.78,10.89,2,-1.98
 24/10/2018 09:30:00,10.82,10.89,2,-1.8
 24/10/2018 09:45:00,10.86,10.89,2,-1.83
 24/10/2018 10:00:00,10.89,10.89,2,-1.57
 24/10/2018 10:15:00,10.92,10.89,2,-1.5
 24/10/2018 10:30:00,10.96,10.89,2,-1.18
 24/10/2018 10:45:00,10.93,10.89,2,-1.03
 24/10/2018 11:00:00,10.82,10.89,2,-0.97
 24/10/2018 11:15:00,10.78,10.89,2,-0.88
 24/10/2018 11:30:00,10.8,10.89,2,-0.78
 24/10/2018 11:45:00,10.79,10.89,2,-0.72
 24/10/2018 12:00:00,10.79,10.89,2,-0.77
 24/10/2018 12:15:00,10.79,10.89,2,-0.77
 24/10/2018 12:30:00,10.8,10.89,2,-0.84
 24/10/2018 12:45:00,10.81,10.89,2,-0.79
 24/10/2018 13:00:00,10.8,10.89,2,-0.99
 24/10/2018 13:15:00,10.8,10.89,2,-1.02
 24/10/2018 13:30:00,10.77,10.89,2,-0.91
 24/10/2018 13:45:00,10.77,10.89,2,-0.61
 24/10/2018 14:00:00,10.77,10.89,2,-0.51
 24/10/2018 14:15:00,10.77,10.88,2,-0.5
 24/10/2018 14:30:00,10.82,10.75,2,-0.54
 24/10/2018 14:45:00,10.79,10.75,2,-0.64
 24/10/2018 15:00:00,10.81,10.75,2,-0.67
 24/10/2018 15:15:00,10.84,10.75,2,-0.72
 24/10/2018 15:30:00,10.84,10.75,2,-0.86
 24/10/2018 15:45:00,10.82,10.75,2,-1.0
 24/10/2018 16:00:00,10.82,10.75,2,-1.11
 24/10/2018 16:15:00,10.81,10.75,2,-1.36
 24/10/2018 16:30:00,10.87,10.75,2,-1.48
 24/10/2018 16:45:00,10.87,10.75,2,-1.82
 24/10/2018 17:00:00,10.9,10.75,2,-2.19
 24/10/2018 17:15:00,10.87,10.88,2,-2.55
 24/10/2018 17:30:00,10.85,10.93,2,-2.78
 24/10/2018 17:45:00,10.84,10.93,2,-2.91
 24/10/2018 18:00:00,10.82,10.93,2,-3.05
 24/10/2018 18:15:00,10.86,10.93,2,-3.11
 24/10/2018 18:30:00,10.99,10.93,2,-3.22
 24/10/2018 18:45:00,11.03,10.93,2,-3.28
 24/10/2018 19:00:00,11.05,10.93,2,-3.26
 24/10/2018 19:15:00,11.07,10.93,2,-3.2
 24/10/2018 19:30:00,11.06,10.93,2,-3.12
 24/10/2018 19:45:00,11.0,10.93,2,-3.04
 24/10/2018 20:00:00,11.04,10.93,2,-2.95
 24/10/2018 20:15:00,11.03,10.93,2,-2.95
 24/10/2018 20:30:00,10.92,10.93,2,-2.83
 24/10/2018 20:45:00,10.95,10.93,2,-2.81
 24/10/2018 21:00:00,10.95,10.93,2,-2.72
 24/10/2018 21:15:00,10.94,10.93,2,-2.65
 24/10/2018 21:30:00,10.99,10.93,2,-2.56
 24/10/2018 21:45:00,11.02,10.93,2,-2.45
 24/10/2018 22:00:00,11.02,10.93,2,-2.44
 24/10/2018 22:15:00,11.05,10.93,2,-2.38
 24/10/2018 22:30:00,11.04,10.93,2,-2.21
 24/10/2018 22:45:00,11.01,10.93,2,-2.16
 24/10/2018 23:00:00,10.96,10.93,2,-2.04
 24/10/2018 23:15:00,10.87,10.93,2,-2.01
 24/10/2018 23:30:00,10.86,10.93,2,-1.91
 24/10/2018 23:45:00,10.86,10.93,2,-1.81
 25/10/2018 00:00:00,10.88,10.93,2,-1.81
 25/10/2018 00:15:00,10.9,10.93,2,-1.81
 25/10/2018 00:30:00,10.93,10.93,2,-1.81
 25/10/2018 00:45:00,10.93,10.93,2,-1.69
 25/10/2018 01:00:00,10.91,10.93,2,-1.72
 25/10/2018 01:15:00,10.87,10.93,2,-1.9
 25/10/2018 01:30:00,10.88,10.93,2,-1.91
 25/10/2018 01:45:00,10.88,10.93,2,-1.91
 25/10/2018 02:00:00,10.87,10.93,2,-1.91
 25/10/2018 02:15:00,10.86,10.93,2,-1.91
 25/10/2018 02:30:00,10.89,10.93,2,-1.91
 25/10/2018 02:45:00,10.91,10.93,2,-1.91
 25/10/2018 03:00:00,10.93,10.93,2,-1.82
 25/10/2018 03:15:00,10.93,10.93,2,-1.78
 25/10/2018 03:30:00,10.95,10.93,2,-1.78
 25/10/2018 03:45:00,10.95,10.93,2,-1.78
 25/10/2018 04:00:00,10.94,10.93,2,-1.78
 25/10/2018 04:15:00,10.87,10.93,2,-1.78
 25/10/2018 04:30:00,10.87,10.93,2,-1.76
 25/10/2018 04:45:00,10.85,10.93,2,-1.64
 25/10/2018 05:00:00,10.85,10.93,2,-1.64
 25/10/2018 05:15:00,10.81,10.93,2,-1.64
 25/10/2018 05:30:00,10.87,10.93,2,-1.7
 25/10/2018 05:45:00,10.86,10.93,2,-1.78
 25/10/2018 06:00:00,10.9,10.93,2,-1.86
 25/10/2018 06:15:00,10.92,10.93,2,-2.02
 25/10/2018 06:30:00,10.97,10.93,2,-2.14
 25/10/2018 06:45:00,10.91,10.93,2,-2.25
 25/10/2018 07:00:00,10.87,10.93,2,-2.29
 25/10/2018 07:15:00,10.81,10.93,2,-2.33
 25/10/2018 07:30:00,10.8,10.93,2,-2.51
 25/10/2018 07:45:00,10.86,10.93,2,-2.53
 25/10/2018 08:00:00,11.03,10.93,2,-2.63
 25/10/2018 08:15:00,11.09,10.93,2,-2.52
 25/10/2018 08:30:00,11.06,10.93,2,-2.51
 25/10/2018 08:45:00,11.05,10.93,2,-2.51
 25/10/2018 09:00:00,11.06,10.93,2,-2.4
 25/10/2018 09:15:00,10.91,10.93,2,-2.3
 25/10/2018 09:30:00,10.89,10.93,2,-2.13
 25/10/2018 09:45:00,10.9,10.93,2,-2.0
 25/10/2018 10:00:00,10.93,10.93,2,-1.75
 25/10/2018 10:15:00,10.97,10.93,2,-1.61
 25/10/2018 10:30:00,10.97,10.93,2,-1.72
 25/10/2018 10:45:00,10.97,10.93,2,-1.63
 25/10/2018 11:00:00,10.96,10.93,2,-1.58
 25/10/2018 11:15:00,10.97,10.93,2,-1.26
 25/10/2018 11:30:00,10.98,10.93,2,-0.97
 25/10/2018 11:45:00,10.98,10.93,2,-1.14
 25/10/2018 12:00:00,10.92,10.93,2,-1.24
 25/10/2018 12:15:00,10.85,10.93,2,-1.12
 25/10/2018 12:30:00,10.84,10.93,2,-1.02
 25/10/2018 12:45:00,10.86,10.93,2,-0.73
 25/10/2018 13:00:00,10.87,10.93,2,-0.88
 25/10/2018 13:15:00,10.87,10.93,2,-0.68
 25/10/2018 13:30:00,10.89,10.93,2,-0.78
 25/10/2018 13:45:00,10.86,10.93,2,-1.12
 25/10/2018 14:00:00,10.84,10.93,2,-1.44
 25/10/2018 14:15:00,10.82,10.93,2,-1.66
 25/10/2018 14:30:00,10.8,10.93,2,-1.71
 25/10/2018 14:45:00,10.8,10.93,2,-1.73
 25/10/2018 15:00:00,10.85,10.93,2,-1.85
 25/10/2018 15:15:00,10.92,10.93,2,-1.95
 25/10/2018 15:30:00,11.1,10.93,2,-2.08
 25/10/2018 15:45:00,11.09,10.93,2,-2.08
 25/10/2018 16:00:00,11.08,10.93,2,-2.15
 25/10/2018 16:15:00,11.1,10.93,2,-2.29
 25/10/2018 16:30:00,11.07,10.93,2,-2.4
 25/10/2018 16:45:00,11.05,10.93,2,-2.6
 25/10/2018 17:00:00,11.04,10.93,2,-2.72
 25/10/2018 17:15:00,10.99,10.93,2,-2.92
 25/10/2018 17:30:00,10.97,10.93,2,-3.01
 25/10/2018 17:45:00,10.98,10.93,2,-3.05
 25/10/2018 18:00:00,10.97,10.93,2,-3.1
 25/10/2018 18:15:00,10.97,10.93,2,-3.31
 25/10/2018 18:30:00,10.95,10.93,2,-3.27
 25/10/2018 18:45:00,10.94,10.93,2,-3.22
 25/10/2018 19:00:00,10.98,10.93,2,-3.22
 25/10/2018 19:15:00,11.01,10.93,2,-3.18
 25/10/2018 19:30:00,11.04,10.93,2,-3.02
 25/10/2018 19:45:00,11.04,10.93,2,-3.04
 25/10/2018 20:00:00,11.03,10.93,2,-2.95
 25/10/2018 20:15:00,11.03,10.93,2,-2.85
 25/10/2018 20:30:00,11.04,10.93,2,-2.83
 25/10/2018 20:45:00,11.04,10.93,2,-2.75
 25/10/2018 21:00:00,11.07,10.93,2,-2.62
 25/10/2018 21:15:00,11.0,10.93,2,-2.58
 25/10/2018 21:30:00,10.91,10.93,2,-2.52
 25/10/2018 21:45:00,10.97,10.93,2,-2.45
 25/10/2018 22:00:00,11.03,10.93,2,-2.45
 25/10/2018 22:15:00,11.0,10.93,2,-2.35
 25/10/2018 22:30:00,11.03,10.93,2,-2.21
 25/10/2018 22:45:00,11.04,10.93,2,-2.19
 25/10/2018 23:00:00,11.01,10.93,2,-2.01
 25/10/2018 23:15:00,11.05,10.93,2,-1.94
 25/10/2018 23:30:00,11.05,10.93,2,-1.91
 25/10/2018 23:45:00,10.97,10.93,2,-1.81
 26/10/2018 00:00:00,10.98,10.93,2,-1.74
 26/10/2018 00:15:00,10.94,10.93,2,-1.68
 26/10/2018 00:30:00,10.85,10.93,2,-1.68
 26/10/2018 00:45:00,10.86,10.93,2,-1.68
 26/10/2018 01:00:00,10.85,10.93,2,-1.69
 26/10/2018 01:15:00,10.83,10.93,2,-1.88
 26/10/2018 01:30:00,10.82,10.93,2,-1.95
 26/10/2018 01:45:00,10.82,10.93,2,-2.01
 26/10/2018 02:00:00,10.82,10.93,2,-2.01
 26/10/2018 02:15:00,10.83,10.93,2,-2.01
 26/10/2018 02:30:00,10.86,10.93,2,-2.01
 26/10/2018 02:45:00,10.88,10.93,2,-1.91
 26/10/2018 03:00:00,10.9,10.93,2,-1.91
 26/10/2018 03:15:00,10.89,10.93,2,-1.91
 26/10/2018 03:30:00,10.89,10.93,2,-1.78
 26/10/2018 03:45:00,10.9,10.93,2,-1.78
 26/10/2018 04:00:00,10.89,10.93,2,-1.78
 26/10/2018 04:15:00,10.85,10.93,2,-1.78
 26/10/2018 04:30:00,10.85,10.93,2,-1.71
 26/10/2018 04:45:00,10.87,10.93,2,-1.64
 26/10/2018 05:00:00,10.85,10.93,2,-1.64
 26/10/2018 05:15:00,10.83,10.93,2,-1.66
 26/10/2018 05:30:00,10.87,10.93,2,-1.74
 26/10/2018 05:45:00,10.86,10.93,2,-1.74
 26/10/2018 06:00:00,10.85,10.93,2,-1.74
 26/10/2018 06:15:00,10.81,10.93,2,-1.83
 26/10/2018 06:30:00,10.82,10.93,2,-1.9
 26/10/2018 06:45:00,10.84,10.93,2,-2.01
 26/10/2018 07:00:00,10.91,10.93,2,-2.11
 26/10/2018 07:15:00,10.87,10.93,2,-2.19
 26/10/2018 07:30:00,10.83,10.93,2,-2.27
 26/10/2018 07:45:00,10.89,10.93,2,-2.26
 26/10/2018 08:00:00,10.85,10.93,2,-2.31
 26/10/2018 08:15:00,10.92,10.93,2,-2.31
 26/10/2018 08:30:00,11.05,10.93,2,-2.29
 26/10/2018 08:45:00,11.01,10.93,2,-2.21
 26/10/2018 09:00:00,11.01,10.93,2,-2.16
 26/10/2018 09:15:00,11.03,10.93,2,-2.03
 26/10/2018 09:30:00,11.01,10.93,2,-1.87
 26/10/2018 09:45:00,10.92,10.93,2,-1.65
 26/10/2018 10:00:00,10.97,10.93,2,-1.52
 26/10/2018 10:15:00,10.99,10.93,2,-1.51
 26/10/2018 10:30:00,10.92,10.93,2,-1.51
 26/10/2018 10:45:00,10.88,10.93,2,-1.31
 26/10/2018 11:00:00,10.87,10.93,2,-1.45
 26/10/2018 11:15:00,10.83,10.93,2,-1.07
 26/10/2018 11:30:00,10.86,10.93,2,-1.03
 26/10/2018 11:45:00,10.86,10.93,2,-1.14
 26/10/2018 12:00:00,10.88,10.93,2,-0.76
 26/10/2018 12:15:00,10.89,10.93,2,-0.79
 26/10/2018 12:30:00,10.89,10.93,2,-1.11
 26/10/2018 12:45:00,10.89,10.93,2,-1.38
 26/10/2018 13:00:00,10.9,10.93,2,-1.05
 26/10/2018 13:15:00,10.91,10.93,2,-1.79
 26/10/2018 13:30:00,10.93,10.93,2,-1.32
 26/10/2018 13:45:00,10.97,10.93,2,-1.26
 26/10/2018 14:00:00,10.94,10.93,2,-1.1
 26/10/2018 14:15:00,10.93,10.93,2,-1.61
 26/10/2018 14:30:00,10.93,10.93,2,-1.75
 26/10/2018 14:45:00,10.99,10.93,2,-0.8
 26/10/2018 15:00:00,10.94,10.93,2,-0.95
 26/10/2018 15:15:00,11.02,10.93,2,-1.5
 26/10/2018 15:30:00,11.06,10.93,2,-1.8
 26/10/2018 15:45:00,11.04,10.93,2,-1.26
 26/10/2018 16:00:00,11.02,10.93,2,-1.96
 26/10/2018 16:15:00,11.04,10.93,2,-1.89
 26/10/2018 16:30:00,11.04,10.93,2,-2.23
 26/10/2018 16:45:00,10.96,10.93,2,-2.33
 26/10/2018 17:00:00,10.92,10.93,2,-2.28
 26/10/2018 17:15:00,10.95,10.93,2,-2.55
 26/10/2018 17:30:00,10.93,10.93,2,-2.82
 26/10/2018 17:45:00,10.88,10.93,2,-3.03
 26/10/2018 18:00:00,10.85,10.93,2,-3.1
 26/10/2018 18:15:00,10.82,10.93,2,-3.17
 26/10/2018 18:30:00,10.89,10.93,2,-3.28
 26/10/2018 18:45:00,10.92,10.93,2,-3.32
 26/10/2018 19:00:00,10.96,10.93,2,-3.28
 26/10/2018 19:15:00,11.0,10.93,2,-3.2
 26/10/2018 19:30:00,11.06,10.93,2,-3.12
 26/10/2018 19:45:00,11.02,10.93,2,-2.93
 26/10/2018 20:00:00,11.03,10.93,2,-2.88
 26/10/2018 20:15:00,11.05,10.93,2,-2.85
 26/10/2018 20:30:00,10.96,10.93,2,-2.75
 26/10/2018 20:45:00,10.85,10.93,2,-2.75
 26/10/2018 21:00:00,10.87,10.93,2,-2.75
 26/10/2018 21:15:00,10.89,10.93,2,-2.66
 26/10/2018 21:30:00,10.83,10.93,2,-2.57
 26/10/2018 21:45:00,10.85,10.93,2,-2.48
 26/10/2018 22:00:00,10.81,10.93,2,-2.47
 26/10/2018 22:15:00,10.83,10.93,2,-2.38
 26/10/2018 22:30:00,10.88,10.93,2,-2.3
 26/10/2018 22:45:00,10.9,10.93,2,-2.24
 26/10/2018 23:00:00,10.95,10.93,2,-2.16
 26/10/2018 23:15:00,11.0,10.93,2,-2.11
 26/10/2018 23:30:00,11.03,10.93,2,-2.04
 26/10/2018 23:45:00,11.04,10.93,2,-1.98
 27/10/2018 00:00:00,10.99,10.93,2,-1.93
 27/10/2018 00:15:00,10.89,10.93,2,-1.84
 27/10/2018 00:30:00,10.92,10.93,2,-1.82
 27/10/2018 00:45:00,10.92,10.93,2,-1.71
 27/10/2018 01:00:00,10.94,10.93,2,-1.74
 27/10/2018 01:15:00,10.88,10.93,2,-1.96
 27/10/2018 01:30:00,10.88,10.93,2,-2.08
 27/10/2018 01:45:00,10.88,10.93,2,-2.11
 27/10/2018 02:00:00,10.87,10.93,2,-2.11
 27/10/2018 02:15:00,10.89,10.93,2,-2.11
 27/10/2018 02:30:00,10.91,10.93,2,-2.05
 27/10/2018 02:45:00,10.92,10.93,2,-1.98
 27/10/2018 03:00:00,10.94,10.93,2,-1.98
 27/10/2018 03:15:00,10.96,10.93,2,-1.98
 27/10/2018 03:30:00,10.96,10.93,2,-1.95
 27/10/2018 03:45:00,10.97,10.93,2,-1.98
 27/10/2018 04:00:00,10.87,10.93,2,-1.87
 27/10/2018 04:15:00,10.82,10.93,2,-1.84
 27/10/2018 04:30:00,10.84,10.93,2,-1.84
 27/10/2018 04:45:00,10.85,10.93,2,-1.72
 27/10/2018 05:00:00,10.84,10.93,2,-1.71
 27/10/2018 05:15:00,10.79,10.93,2,-1.71
 27/10/2018 05:30:00,10.78,10.93,2,-1.71
 27/10/2018 05:45:00,10.78,10.93,2,-1.75
 27/10/2018 06:00:00,10.87,10.93,2,-1.81
 27/10/2018 06:15:00,10.9,10.93,2,-1.87
 27/10/2018 06:30:00,11.02,10.93,2,-2.0
 27/10/2018 06:45:00,10.99,10.93,2,-2.08
 27/10/2018 07:00:00,10.94,10.93,2,-2.11
 27/10/2018 07:15:00,10.9,10.93,2,-2.21
 27/10/2018 07:30:00,10.8,10.93,2,-2.27
 27/10/2018 07:45:00,10.78,10.93,2,-2.35
 27/10/2018 08:00:00,10.84,10.93,2,-2.41
 27/10/2018 08:15:00,10.92,10.93,2,-2.53
 27/10/2018 08:30:00,11.01,10.93,2,-2.54
 27/10/2018 08:45:00,11.03,10.93,2,-2.53
 27/10/2018 09:00:00,11.03,10.93,2,-2.39
 27/10/2018 09:15:00,11.02,10.93,2,-2.24
 27/10/2018 09:30:00,11.04,10.93,2,-2.21
 27/10/2018 09:45:00,11.07,10.93,2,-2.02
 27/10/2018 10:00:00,11.02,10.93,2,-1.84
 27/10/2018 10:15:00,10.93,10.93,2,-1.72
 27/10/2018 10:30:00,10.96,10.93,2,-1.63
 27/10/2018 10:45:00,10.97,10.93,2,-1.35
 27/10/2018 11:00:00,11.0,10.93,2,-1.33
 27/10/2018 11:15:00,11.0,10.93,2,-1.33
 27/10/2018 11:30:00,11.0,10.93,2,-1.32
 27/10/2018 11:45:00,11.02,10.93,2,-1.27
 27/10/2018 12:00:00,11.03,10.93,2,-1.09
 27/10/2018 12:15:00,11.03,10.93,2,-1.05
 27/10/2018 12:30:00,11.03,10.93,2,-1.05
 27/10/2018 12:45:00,11.04,10.93,2,-1.14
 27/10/2018 13:00:00,11.05,10.93,2,-1.11
 27/10/2018 13:15:00,11.02,10.93,2,-0.99
 27/10/2018 13:30:00,11.03,10.93,2,-1.28
 27/10/2018 13:45:00,11.02,10.93,2,-1.58
 27/10/2018 14:00:00,11.05,10.93,2,-1.27
 27/10/2018 14:15:00,11.04,10.93,2,-1.47
 27/10/2018 14:30:00,11.04,10.93,2,-1.36
 27/10/2018 14:45:00,11.05,10.93,2,-1.35
 27/10/2018 15:00:00,11.06,10.93,2,-1.07
 27/10/2018 15:15:00,11.04,10.93,2,-1.9
 27/10/2018 15:30:00,11.06,10.93,2,-2.19
 27/10/2018 15:45:00,11.04,10.93,2,-2.0
 27/10/2018 16:00:00,11.01,10.93,2,-2.19
 27/10/2018 16:15:00,10.99,10.93,2,-2.19
 27/10/2018 16:30:00,10.96,10.93,2,-2.21
 27/10/2018 16:45:00,10.88,10.93,2,-2.48
 27/10/2018 17:00:00,10.84,10.93,2,-2.74
 27/10/2018 17:15:00,10.97,10.93,2,-2.94
 27/10/2018 17:30:00,10.96,10.93,2,-3.19
 27/10/2018 17:45:00,10.95,10.93,2,-3.31
 27/10/2018 18:00:00,10.99,11.04,2,-3.38
 27/10/2018 18:15:00,11.06,11.04,2,-3.44
 27/10/2018 18:30:00,11.04,11.04,2,-3.42
 27/10/2018 18:45:00,10.97,11.04,2,-3.39
 27/10/2018 19:00:00,11.01,11.04,2,-3.41
 27/10/2018 19:15:00,11.11,11.04,2,-3.28
 27/10/2018 19:30:00,11.18,11.04,2,-3.19
 27/10/2018 19:45:00,11.1,11.04,2,-3.12
 27/10/2018 20:00:00,11.13,11.04,2,-3.01
 27/10/2018 20:15:00,11.15,11.04,2,-2.87
 27/10/2018 20:30:00,11.06,11.04,2,-2.72
 27/10/2018 20:45:00,11.0,11.04,2,-2.68
 27/10/2018 21:00:00,11.03,11.04,2,-2.56
 27/10/2018 21:15:00,11.05,11.04,2,-2.55
 27/10/2018 21:30:00,11.06,11.04,2,-2.46
 27/10/2018 21:45:00,11.06,11.04,2,-2.45
 27/10/2018 22:00:00,10.96,11.04,2,-2.45
 27/10/2018 22:15:00,10.99,11.04,2,-2.4
 27/10/2018 22:30:00,11.03,11.04,2,-2.35
 27/10/2018 22:45:00,11.05,11.04,2,-2.26
 27/10/2018 23:00:00,10.99,11.04,2,-2.21
 27/10/2018 23:15:00,11.04,11.04,2,-2.11
 27/10/2018 23:30:00,11.09,11.04,2,-2.06
 27/10/2018 23:45:00,11.12,11.04,2,-1.96
 28/10/2018 00:00:00,11.12,11.04,2,-1.91
 28/10/2018 00:15:00,11.06,11.04,2,-2.03
 28/10/2018 00:30:00,11.07,11.04,2,-1.98
 28/10/2018 00:45:00,11.04,11.04,2,-1.94
 28/10/2018 01:00:00,11.04,11.04,2,-1.95
 28/10/2018 01:00:00,10.94,11.04,2,-2.18
 28/10/2018 01:15:00,10.98,11.04,2,-2.11
 28/10/2018 01:15:00,11.0,11.04,2,-2.18
 28/10/2018 01:30:00,10.97,11.04,2,-2.18
 28/10/2018 01:30:00,11.01,11.04,2,-2.18
 28/10/2018 01:45:00,10.94,11.04,2,-2.18
 28/10/2018 01:45:00,11.04,11.04,2,-2.18
 28/10/2018 02:00:00,11.04,11.04,2,-2.09
 28/10/2018 02:15:00,11.02,11.04,2,-2.04
 28/10/2018 02:30:00,11.05,11.04,2,-2.02
 28/10/2018 02:45:00,11.05,11.04,2,-2.04
 28/10/2018 03:00:00,11.05,11.04,2,-2.04
 28/10/2018 03:15:00,11.07,11.04,2,-1.93
 28/10/2018 03:30:00,11.1,11.04,2,-1.91
 28/10/2018 03:45:00,11.09,11.04,2,-1.91
 28/10/2018 04:00:00,11.1,11.04,2,-1.91
 28/10/2018 04:15:00,11.1,11.04,2,-1.89
 28/10/2018 04:30:00,11.11,11.04,2,-1.78
 28/10/2018 04:45:00,11.1,11.04,2,-1.78
 28/10/2018 05:00:00,11.1,11.04,2,-1.76
 28/10/2018 05:15:00,11.09,11.04,2,-1.68
 28/10/2018 05:30:00,11.09,11.04,2,-1.68
 28/10/2018 05:45:00,11.06,11.04,2,-1.8
 28/10/2018 06:00:00,11.06,11.04,2,-1.81
 28/10/2018 06:15:00,11.01,11.04,2,-1.9
 28/10/2018 06:30:00,11.06,11.04,2,-2.03
 28/10/2018 06:45:00,11.03,11.04,2,-2.17
 28/10/2018 07:00:00,11.02,11.04,2,-2.21
 28/10/2018 07:15:00,11.03,11.04,2,-2.21
 28/10/2018 07:30:00,11.03,11.04,2,-2.21
 28/10/2018 07:45:00,11.02,11.04,2,-2.27
 28/10/2018 08:00:00,11.0,11.04,2,-2.31
 28/10/2018 08:15:00,11.01,11.04,2,-2.33
 28/10/2018 08:30:00,10.96,11.04,2,-2.42
 28/10/2018 08:45:00,10.93,11.04,2,-2.52
 28/10/2018 09:00:00,10.91,11.04,2,-2.45
 28/10/2018 09:15:00,10.92,11.04,2,-2.3
 28/10/2018 09:30:00,10.95,11.04,2,-2.29
 28/10/2018 09:45:00,10.97,11.04,2,-1.93
 28/10/2018 10:00:00,11.07,11.04,2,-1.69
 28/10/2018 10:15:00,11.06,11.04,2,-1.76
 28/10/2018 10:30:00,11.07,11.04,2,-1.69
 28/10/2018 10:45:00,11.07,11.04,2,-1.46
 28/10/2018 11:00:00,11.07,11.04,2,-1.35
 28/10/2018 11:15:00,11.08,11.04,2,-1.2
 28/10/2018 11:30:00,11.07,11.04,2,-1.33
 28/10/2018 11:45:00,11.05,11.04,2,-1.38
 28/10/2018 12:00:00,11.07,11.04,2,-1.3
 28/10/2018 12:15:00,11.06,11.04,2,-1.52
 28/10/2018 12:30:00,11.07,11.04,2,-1.5
 28/10/2018 12:45:00,11.08,11.04,2,-1.38
 28/10/2018 13:00:00,11.1,11.04,2,-1.41
 28/10/2018 13:15:00,11.11,11.04,2,-1.19
 28/10/2018 13:30:00,11.12,11.04,2,-1.19
 28/10/2018 13:45:00,11.14,11.04,2,-1.17
 28/10/2018 14:00:00,11.17,11.04,2,-1.21
 28/10/2018 14:15:00,11.17,11.04,2,-1.29
 28/10/2018 14:30:00,11.16,11.04,2,-1.37
 28/10/2018 14:45:00,11.16,11.04,2,-1.74
 28/10/2018 15:00:00,11.16,11.04,2,-1.59
 28/10/2018 15:15:00,11.13,11.04,2,-1.78
 28/10/2018 15:30:00,11.13,11.04,2,-2.04
 28/10/2018 15:45:00,11.08,11.04,2,-2.21
 28/10/2018 16:00:00,11.03,11.04,2,-2.43
 28/10/2018 16:15:00,10.94,11.04,2,-2.71
 28/10/2018 16:30:00,10.91,11.04,2,-2.83
 28/10/2018 16:45:00,11.06,11.04,2,-3.03
 28/10/2018 17:00:00,11.01,11.04,2,-3.27
 28/10/2018 17:15:00,11.0,11.04,2,-3.48
 28/10/2018 17:30:00,10.95,11.04,2,-3.6
 28/10/2018 17:45:00,10.93,11.04,2,-3.69
 28/10/2018 18:00:00,10.94,11.04,2,-3.62
 28/10/2018 18:15:00,11.06,11.04,2,-3.57
 28/10/2018 18:30:00,11.12,11.04,2,-3.52
 28/10/2018 18:45:00,11.11,11.04,2,-3.52
 28/10/2018 19:00:00,11.14,11.04,2,-3.41
 28/10/2018 19:15:00,11.15,11.04,2,-3.37
 28/10/2018 19:30:00,11.16,11.04,2,-3.26
 28/10/2018 19:45:00,11.06,11.04,2,-3.12
 28/10/2018 20:00:00,11.01,11.04,2,-3.02
 28/10/2018 20:15:00,11.04,11.04,2,-3.02
 28/10/2018 20:30:00,11.05,11.04,2,-2.9
 28/10/2018 20:45:00,11.06,11.04,2,-2.86
 28/10/2018 21:00:00,11.02,11.04,2,-2.75
 28/10/2018 21:15:00,11.03,11.04,2,-2.75
 28/10/2018 21:30:00,11.06,11.04,2,-2.68
 28/10/2018 21:45:00,11.1,11.04,2,-2.51
 28/10/2018 22:00:00,11.13,11.04,2,-2.48
 28/10/2018 22:15:00,11.15,11.04,2,-2.38
 28/10/2018 22:30:00,11.07,11.04,2,-2.27
 28/10/2018 22:45:00,11.02,11.04,2,-2.19
 28/10/2018 23:00:00,10.99,11.04,2,-2.01
 28/10/2018 23:15:00,10.9,11.04,2,-2.01
 28/10/2018 23:30:00,10.89,11.04,2,-1.97
 28/10/2018 23:45:00,10.97,11.04,2,-1.91
 29/10/2018 00:00:00,10.98,11.04,2,-1.91
 29/10/2018 00:00:00,10.98,11.04,2,-1.91
 29/10/2018 00:15:00,10.9,11.04,2,-2.04
 29/10/2018 00:30:00,11.0,11.04,2,-2.2
 29/10/2018 00:45:00,11.0,11.04,2,-2.21
 29/10/2018 01:00:00,10.99,11.04,2,-2.21
 29/10/2018 01:15:00,10.99,11.04,2,-2.21
 29/10/2018 01:30:00,11.03,11.04,2,-2.21
 29/10/2018 01:45:00,11.04,11.04,2,-2.21
 29/10/2018 02:00:00,11.05,11.04,2,-2.15
 29/10/2018 02:15:00,11.04,11.04,2,-2.08
 29/10/2018 02:30:00,11.08,11.04,2,-2.12
 29/10/2018 02:45:00,11.04,11.04,2,-2.14
 29/10/2018 03:00:00,11.02,11.04,2,-2.01
 29/10/2018 03:15:00,11.03,11.04,2,-1.94
 29/10/2018 03:30:00,11.04,11.04,2,-1.81
 29/10/2018 03:45:00,11.05,11.04,2,-1.83
 29/10/2018 04:00:00,11.06,11.04,2,-1.91
 29/10/2018 04:15:00,11.05,11.04,2,-1.91
 29/10/2018 04:30:00,11.07,11.04,2,-1.91
 29/10/2018 04:45:00,11.07,11.04,2,-1.91
 29/10/2018 05:00:00,11.06,11.04,2,-1.91
 29/10/2018 05:15:00,11.01,11.04,2,-1.91
 29/10/2018 05:30:00,10.96,11.04,2,-1.91
 29/10/2018 05:45:00,11.07,11.04,2,-1.96
 29/10/2018 06:00:00,11.03,11.04,2,-2.01
 29/10/2018 06:15:00,10.96,11.04,2,-2.21
 29/10/2018 06:30:00,10.93,11.04,2,-2.43
 29/10/2018 06:45:00,10.98,11.04,2,-2.51
 29/10/2018 07:00:00,10.99,11.04,2,-2.69
 29/10/2018 07:15:00,10.96,11.04,2,-2.78
 29/10/2018 07:30:00,11.01,11.04,2,-2.78
 29/10/2018 07:45:00,11.04,11.04,2,-2.78
 29/10/2018 08:00:00,11.02,11.04,2,-2.61
 29/10/2018 08:15:00,10.99,11.04,2,-2.49
 29/10/2018 08:30:00,10.99,11.04,2,-2.3
 29/10/2018 08:45:00,10.97,11.04,2,-2.06
 29/10/2018 09:00:00,10.97,11.04,2,-1.95
 29/10/2018 09:15:00,10.99,11.04,2,-1.89
 29/10/2018 09:30:00,11.02,11.04,2,-1.59
 29/10/2018 09:45:00,11.07,11.04,2,-1.37
 29/10/2018 10:00:00,11.09,11.04,2,-1.27
 29/10/2018 10:15:00,11.12,11.04,2,-1.21
 29/10/2018 10:30:00,11.15,11.04,2,-1.14
 29/10/2018 10:45:00,11.16,11.04,2,-1.08
 29/10/2018 11:00:00,11.16,11.04,2,-1.01
 29/10/2018 11:15:00,11.16,11.04,2,-1.01
 29/10/2018 11:30:00,11.16,11.04,2,-1.01
 29/10/2018 11:45:00,11.16,11.04,2,-1.01
 29/10/2018 12:00:00,11.16,11.04,2,-1.01
 29/10/2018 12:15:00,11.16,11.04,2,-1.01
 29/10/2018 12:30:00,11.16,11.04,2,-1.01
 29/10/2018 12:45:00,11.16,11.04,2,-1.01
 29/10/2018 13:00:00,11.16,11.04,2,-1.01
 29/10/2018 13:15:00,11.16,11.04,2,-1.01
 29/10/2018 13:30:00,11.16,11.04,2,-1.01
 29/10/2018 13:45:00,11.16,11.04,2,-1.01
 29/10/2018 14:00:00,11.16,11.04,2,-1.01
 29/10/2018 14:15:00,11.16,11.04,2,-1.01
 29/10/2018 14:30:00,11.16,11.04,2,-1.01
 29/10/2018 14:45:00,11.16,11.04,2,-1.01
 29/10/2018 15:00:00,10.93,11.04,2,-1.11
 29/10/2018 15:15:00,10.87,11.04,2,-1.49
 29/10/2018 15:30:00,10.84,10.94,2,-1.69
 29/10/2018 15:45:00,10.82,10.9,2,-1.9
 29/10/2018 16:00:00,10.86,10.9,2,-2.15
 29/10/2018 16:15:00,10.87,10.9,2,-2.44
 29/10/2018 16:30:00,10.83,10.9,2,-2.67
 29/10/2018 16:45:00,10.78,10.9,2,-2.99
 29/10/2018 17:00:00,10.83,10.9,2,-3.25
 29/10/2018 17:15:00,10.86,10.9,2,-3.5
 29/10/2018 17:30:00,10.82,10.9,2,-3.65
 29/10/2018 17:45:00,10.79,10.9,2,-3.79
 29/10/2018 18:00:00,10.8,10.9,2,-3.8
 29/10/2018 18:15:00,10.83,10.9,2,-3.85
 29/10/2018 18:30:00,10.88,10.9,2,-3.75
 29/10/2018 18:45:00,10.89,10.9,2,-3.62
 29/10/2018 19:00:00,10.94,10.9,2,-3.62
 29/10/2018 19:15:00,11.02,10.9,2,-3.62
 29/10/2018 19:30:00,10.96,10.9,2,-3.52
 29/10/2018 19:45:00,10.94,10.9,2,-3.41
 29/10/2018 20:00:00,10.99,10.9,2,-3.32
 29/10/2018 20:15:00,11.04,10.9,2,-3.19
 29/10/2018 20:30:00,11.03,10.9,2,-3.08
 29/10/2018 20:45:00,10.98,10.9,2,-2.98
 29/10/2018 21:00:00,10.99,10.9,2,-2.98
 29/10/2018 21:15:00,11.01,10.9,2,-2.95
 29/10/2018 21:30:00,11.03,10.9,2,-2.85
 29/10/2018 21:45:00,10.98,10.9,2,-2.72
 29/10/2018 22:00:00,10.85,10.9,2,-2.61
 29/10/2018 22:15:00,10.87,10.9,2,-2.48
 29/10/2018 22:30:00,10.85,10.9,2,-2.37
 29/10/2018 22:45:00,10.82,10.9,2,-2.29
 29/10/2018 23:00:00,10.85,10.9,2,-2.21
 29/10/2018 23:15:00,10.87,10.9,2,-2.18
 29/10/2018 23:30:00,10.89,10.9,2,-2.08
 29/10/2018 23:45:00,10.91,10.9,2,-2.08
 30/10/2018 00:00:00,10.91,10.9,2,-1.97
 30/10/2018 00:15:00,10.81,10.9,2,-2.19
 30/10/2018 00:30:00,10.79,10.9,2,-2.31
 30/10/2018 00:45:00,10.8,10.9,2,-2.31
 30/10/2018 01:00:00,10.79,10.9,2,-2.31
 30/10/2018 01:15:00,10.8,10.9,2,-2.31
 30/10/2018 01:30:00,10.82,10.9,2,-2.26
 30/10/2018 01:45:00,10.86,10.9,2,-2.18
 30/10/2018 02:00:00,10.91,10.9,2,-2.18
 30/10/2018 02:15:00,10.9,10.9,2,-2.18
 30/10/2018 02:30:00,10.93,10.9,2,-2.18
 30/10/2018 02:45:00,10.94,10.9,2,-2.18
 30/10/2018 03:00:00,10.96,10.9,2,-2.18
 30/10/2018 03:15:00,10.97,10.9,2,-2.14
 30/10/2018 03:30:00,10.99,10.9,2,-2.08
 30/10/2018 03:45:00,10.87,10.9,2,-2.01
 30/10/2018 04:00:00,10.89,10.9,2,-1.94
 30/10/2018 04:15:00,10.85,10.9,2,-1.94
 30/10/2018 04:30:00,10.83,10.9,2,-1.94
 30/10/2018 04:45:00,10.82,10.9,2,-1.94
 30/10/2018 05:00:00,10.82,10.9,2,-1.94
 30/10/2018 05:15:00,10.78,10.9,2,-1.94
 30/10/2018 05:30:00,10.77,10.9,2,-1.95
 30/10/2018 05:45:00,10.8,10.9,2,-2.08
 30/10/2018 06:00:00,10.77,10.9,2,-2.2
 30/10/2018 06:15:00,10.87,10.9,2,-2.33
 30/10/2018 06:30:00,10.89,10.9,2,-2.48
 30/10/2018 06:45:00,10.82,10.9,2,-2.6
 30/10/2018 07:00:00,10.87,10.9,2,-2.78
 30/10/2018 07:15:00,10.91,10.9,2,-2.88
 30/10/2018 07:30:00,10.87,10.9,2,-2.88
 30/10/2018 07:45:00,10.86,10.9,2,-2.88
 30/10/2018 08:00:00,10.85,10.9,2,-2.88
 30/10/2018 08:15:00,10.88,10.9,2,-2.74
 30/10/2018 08:30:00,10.89,10.9,2,-2.54
 30/10/2018 08:45:00,10.93,10.9,2,-2.26
 30/10/2018 09:00:00,10.95,10.9,2,-1.98
 30/10/2018 09:15:00,10.97,10.9,2,-1.77
 30/10/2018 09:30:00,10.98,10.9,2,-1.63
 30/10/2018 09:45:00,11.01,10.9,2,-1.41
 30/10/2018 10:00:00,11.03,10.9,2,-1.31
 30/10/2018 10:15:00,11.04,10.9,2,-1.19
 30/10/2018 10:30:00,10.94,10.9,2,-1.02
 30/10/2018 10:45:00,10.87,10.9,2,-1.01
 30/10/2018 11:00:00,10.86,10.9,2,-0.94
 30/10/2018 11:15:00,10.86,10.9,2,-0.84
 30/10/2018 11:30:00,10.78,10.9,2,-0.84
 30/10/2018 11:45:00,10.77,10.9,2,-0.84
 30/10/2018 12:00:00,10.78,10.9,2,-0.84
 30/10/2018 12:15:00,10.79,10.9,2,-0.84
 30/10/2018 12:30:00,10.8,10.9,2,-0.84
 30/10/2018 12:45:00,10.81,10.9,2,-0.84
 30/10/2018 13:00:00,10.84,10.9,2,-0.86
 30/10/2018 13:15:00,10.86,10.9,2,-0.87
 30/10/2018 13:30:00,10.87,10.9,2,-0.87
 30/10/2018 13:45:00,10.87,10.9,2,-0.87
 30/10/2018 14:00:00,10.86,10.9,2,-0.91
 30/10/2018 14:15:00,10.86,10.9,2,-1.01
 30/10/2018 14:30:00,10.85,10.9,2,-1.13
 30/10/2018 14:45:00,10.83,10.9,2,-1.15
 30/10/2018 15:00:00,10.82,10.9,2,-1.24
 30/10/2018 15:15:00,10.83,10.9,2,-1.41
 30/10/2018 15:30:00,10.82,10.9,2,-1.52
 30/10/2018 15:45:00,10.78,10.9,2,-1.77
 30/10/2018 16:00:00,10.8,10.9,2,-1.99
 30/10/2018 16:15:00,10.77,10.9,2,-2.26
 30/10/2018 16:30:00,10.87,10.9,2,-2.63
 30/10/2018 16:45:00,10.82,10.9,2,-2.93
 30/10/2018 17:00:00,10.84,10.9,2,-3.2
 30/10/2018 17:15:00,10.9,10.9,2,-3.43
 30/10/2018 17:30:00,10.88,10.9,2,-3.67
 30/10/2018 17:45:00,10.91,10.9,2,-3.82
 30/10/2018 18:00:00,10.93,10.9,2,-3.75
 30/10/2018 18:15:00,10.96,10.9,2,-3.79
 30/10/2018 18:30:00,10.97,10.9,2,-3.79
 30/10/2018 18:45:00,10.94,10.9,2,-3.79
 30/10/2018 19:00:00,10.96,10.9,2,-3.65
 30/10/2018 19:15:00,11.02,10.9,2,-3.55
 30/10/2018 19:30:00,10.99,10.9,2,-3.49
 30/10/2018 19:45:00,10.87,10.9,2,-3.35
 30/10/2018 20:00:00,10.9,10.9,2,-3.28
 30/10/2018 20:15:00,10.92,10.9,2,-3.24
 30/10/2018 20:30:00,10.96,10.9,2,-3.15
 30/10/2018 20:45:00,11.01,10.9,2,-3.05
 30/10/2018 21:00:00,10.99,10.9,2,-2.96
 30/10/2018 21:15:00,11.03,10.9,2,-2.95
 30/10/2018 21:30:00,11.04,10.9,2,-2.92
 30/10/2018 21:45:00,10.93,10.9,2,-2.75
 30/10/2018 22:00:00,10.87,10.9,2,-2.64
 30/10/2018 22:15:00,10.85,10.9,2,-2.55
 30/10/2018 22:30:00,10.84,10.9,2,-2.48
 30/10/2018 22:45:00,10.86,10.9,2,-2.35
 30/10/2018 23:00:00,10.87,10.9,2,-2.28
 30/10/2018 23:15:00,10.89,10.9,2,-2.28
 30/10/2018 23:30:00,10.88,10.9,2,-2.18
 30/10/2018 23:45:00,10.89,10.9,2,-2.14
 31/10/2018 00:00:00,10.9,10.9,2,-2.14
 31/10/2018 00:15:00,10.82,10.9,2,-2.26
 31/10/2018 00:30:00,10.79,10.9,2,-2.33
 31/10/2018 00:45:00,10.8,10.9,2,-2.38
 31/10/2018 01:00:00,10.81,10.9,2,-2.38
 31/10/2018 01:15:00,10.78,10.9,2,-2.38
 31/10/2018 01:30:00,10.8,10.9,2,-2.38
 31/10/2018 01:45:00,10.81,10.9,2,-2.38
 31/10/2018 02:00:00,10.85,10.9,2,-2.28
 31/10/2018 02:15:00,10.84,10.9,2,-2.24
 31/10/2018 02:30:00,10.86,10.9,2,-2.24
 31/10/2018 02:45:00,10.86,10.9,2,-2.24
 31/10/2018 03:00:00,10.88,10.9,2,-2.24
 31/10/2018 03:15:00,10.9,10.9,2,-2.24
 31/10/2018 03:30:00,10.93,10.9,2,-2.24
 31/10/2018 03:45:00,10.95,10.9,2,-2.24
 31/10/2018 04:00:00,10.97,10.9,2,-2.17
 31/10/2018 04:15:00,10.98,10.9,2,-2.11
 31/10/2018 04:30:00,10.99,10.9,2,-2.11
 31/10/2018 04:45:00,10.98,10.9,2,-2.05
 31/10/2018 05:00:00,10.98,10.9,2,-1.98
 31/10/2018 05:15:00,10.93,10.9,2,-2.08
 31/10/2018 05:30:00,10.92,10.9,2,-2.11
 31/10/2018 05:45:00,10.87,10.9,2,-2.2
 31/10/2018 06:00:00,10.85,10.9,2,-2.25
 31/10/2018 06:15:00,10.81,10.9,2,-2.4
 31/10/2018 06:30:00,10.82,10.9,2,-2.6
 31/10/2018 06:45:00,10.86,10.9,2,-2.71
 31/10/2018 07:00:00,10.88,10.9,2,-2.8
 31/10/2018 07:15:00,10.81,10.9,2,-2.83
 31/10/2018 07:30:00,10.77,10.9,2,-2.91
 31/10/2018 07:45:00,10.8,10.9,2,-2.84
 31/10/2018 08:00:00,10.94,10.9,2,-2.82
 31/10/2018 08:15:00,10.95,10.9,2,-2.68
 31/10/2018 08:30:00,10.94,10.9,2,-2.59
 31/10/2018 08:45:00,10.94,10.9,2,-2.72
 31/10/2018 09:00:00,10.95,10.9,2,-2.51
 31/10/2018 09:15:00,10.97,10.9,2,-2.34
 31/10/2018 09:30:00,10.94,10.89,2,-2.12
 31/10/2018 09:45:00,10.91,10.89,2,-1.98
 31/10/2018 10:00:00,10.88,10.89,2,-2.2
 31/10/2018 10:15:00,10.89,10.89,2,-1.86
 31/10/2018 10:30:00,10.84,10.89,2,-1.33
 31/10/2018 10:45:00,10.82,10.89,2,-1.73
 31/10/2018 11:00:00,10.99,10.89,2,-2.13
 31/10/2018 11:15:00,10.97,10.89,2,-2.18
 31/10/2018 11:30:00,10.96,10.89,2,-2.15
 31/10/2018 11:45:00,10.93,10.89,2,-2.38
 31/10/2018 12:00:00,10.91,10.89,2,-2.53
 31/10/2018 12:15:00,10.91,10.89,2,-2.71
 31/10/2018 12:30:00,10.92,10.89,2,-2.65
 31/10/2018 12:45:00,10.93,10.89,2,-2.61
 31/10/2018 13:00:00,10.94,10.89,2,-2.61
 31/10/2018 13:15:00,10.95,10.89,2,-2.61
 31/10/2018 13:30:00,10.97,10.89,2,-2.48
 31/10/2018 13:45:00,10.97,10.89,2,-2.38
 31/10/2018 14:00:00,10.97,10.89,2,-2.43
 31/10/2018 14:15:00,10.94,10.89,2,-2.48
 31/10/2018 14:30:00,10.93,10.89,2,-2.55
 31/10/2018 14:45:00,10.92,10.89,2,-2.51
 31/10/2018 15:00:00,10.94,10.89,2,-2.58
 31/10/2018 15:15:00,10.97,10.89,2,-2.58
 31/10/2018 15:30:00,10.94,10.89,2,-2.52
 31/10/2018 15:45:00,10.91,10.89,2,-2.58
 31/10/2018 16:00:00,10.9,10.89,2,-2.76
 31/10/2018 16:15:00,10.88,10.89,2,-2.92
 31/10/2018 16:30:00,10.85,10.89,2,-3.09
 31/10/2018 16:45:00,10.83,10.89,2,-3.24
 31/10/2018 17:00:00,10.79,10.89,2,-3.28
 31/10/2018 17:15:00,10.95,10.89,2,-3.51
 31/10/2018 17:30:00,11.04,10.89,2,-3.61
 31/10/2018 17:45:00,10.98,10.89,2,-3.55
 31/10/2018 18:00:00,10.83,10.89,2,-3.57
 31/10/2018 18:15:00,10.92,11.03,2,-3.62
 31/10/2018 18:30:00,10.97,11.07,2,-3.6
 31/10/2018 18:45:00,10.98,11.08,2,-3.49
 31/10/2018 19:00:00,11.01,11.08,2,-3.44
 31/10/2018 19:15:00,10.96,11.08,2,-3.38
 31/10/2018 19:30:00,11.09,11.08,2,-3.38
 31/10/2018 19:45:00,11.17,11.08,2,-3.28
 31/10/2018 20:00:00,11.19,11.08,2,-3.25
 31/10/2018 20:15:00,11.07,11.08,2,-3.15
 31/10/2018 20:30:00,11.03,11.08,2,-3.12
 31/10/2018 20:45:00,11.03,11.08,2,-3.03
 31/10/2018 21:00:00,11.06,11.09,2,-2.98
 31/10/2018 21:15:00,11.09,11.09,2,-2.9
 31/10/2018 21:30:00,11.15,11.09,2,-2.85
 31/10/2018 21:45:00,11.2,11.09,2,-2.67
 31/10/2018 22:00:00,11.22,11.09,2,-2.61
 31/10/2018 22:15:00,11.22,11.09,2,-2.49
 31/10/2018 22:30:00,11.11,11.09,2,-2.34
 31/10/2018 22:45:00,10.98,11.09,2,-2.24
 31/10/2018 23:00:00,10.97,11.1,2,-2.19
 31/10/2018 23:15:00,10.96,11.08,2,-2.15
 31/10/2018 23:30:00,10.98,11.08,2,-2.0
 31/10/2018 23:45:00,10.98,11.09,2,-1.98
 01/11/2018 00:00:00,10.97,10.9,1,-1.98
 01/11/2018 00:15:00,10.87,10.9,1,-2.19
 01/11/2018 00:30:00,10.95,10.9,1,-2.36
 01/11/2018 00:45:00,11.03,10.9,1,-2.32
 01/11/2018 01:00:00,11.03,10.9,1,-2.31
 01/11/2018 01:15:00,10.96,10.9,1,-2.31
 01/11/2018 01:30:00,10.94,10.9,1,-2.31
 01/11/2018 01:45:00,10.96,10.9,1,-2.31
 01/11/2018 02:00:00,10.95,10.9,1,-2.24
 01/11/2018 02:15:00,10.9,10.9,1,-2.18
 01/11/2018 02:30:00,10.91,10.9,1,-2.18
 01/11/2018 02:45:00,10.93,10.9,1,-2.18
 01/11/2018 03:00:00,10.96,10.9,1,-2.17
 01/11/2018 03:15:00,10.86,10.9,1,-2.04
 01/11/2018 03:30:00,10.82,10.9,1,-2.04
 01/11/2018 03:45:00,10.85,10.9,1,-1.99
 01/11/2018 04:00:00,10.86,10.9,1,-1.91
 01/11/2018 04:15:00,10.84,10.9,1,-1.91
 01/11/2018 04:30:00,10.86,10.9,1,-1.91
 01/11/2018 04:45:00,10.85,10.9,1,-1.91
 01/11/2018 05:00:00,10.83,10.9,1,-1.91
 01/11/2018 05:15:00,10.81,10.9,1,-1.91
 01/11/2018 05:30:00,10.81,10.9,1,-1.91
 01/11/2018 05:45:00,10.8,10.9,1,-2.01
 01/11/2018 06:00:00,10.78,10.9,1,-2.05
 01/11/2018 06:15:00,10.88,10.9,1,-2.23
 01/11/2018 06:30:00,10.91,10.9,1,-2.32
 01/11/2018 06:45:00,10.98,10.9,1,-2.49
 01/11/2018 07:00:00,10.99,10.9,1,-2.68
 01/11/2018 07:15:00,10.96,10.9,1,-2.7
 01/11/2018 07:30:00,10.92,10.9,1,-2.7
 01/11/2018 07:45:00,10.91,10.9,1,-2.72
 01/11/2018 08:00:00,10.88,10.9,1,-2.84
 01/11/2018 08:15:00,10.87,10.9,1,-2.66
 01/11/2018 08:30:00,10.88,10.9,1,-2.48
 01/11/2018 08:45:00,10.86,10.9,1,-2.38
 01/11/2018 09:00:00,10.88,10.9,1,-2.28
 01/11/2018 09:15:00,10.88,10.9,1,-1.78
 01/11/2018 09:30:00,10.93,10.9,1,-1.55
 01/11/2018 09:45:00,10.96,10.9,1,-1.41
 01/11/2018 10:00:00,11.0,10.9,1,-1.25
 01/11/2018 10:15:00,11.05,10.9,1,-1.38
 01/11/2018 10:30:00,11.04,10.9,1,-1.55
 01/11/2018 10:45:00,10.89,10.9,1,-1.6
 01/11/2018 11:00:00,10.86,10.9,1,-1.17
 01/11/2018 11:15:00,10.85,10.9,1,-0.97
 01/11/2018 11:30:00,10.87,10.9,1,-1.16
 01/11/2018 11:45:00,10.86,10.9,1,-1.71
 01/11/2018 12:00:00,10.83,10.9,1,-1.14
 01/11/2018 12:15:00,10.87,10.9,1,-1.14
 01/11/2018 12:30:00,10.89,10.9,1,-1.06
 01/11/2018 12:45:00,10.9,10.9,1,-1.09
 01/11/2018 13:00:00,10.91,10.9,2,-1.35
 01/11/2018 13:15:00,10.92,10.89,2,-1.0
 01/11/2018 13:30:00,10.95,10.89,2,-1.15
 01/11/2018 13:45:00,10.94,10.89,2,-1.11
 01/11/2018 14:00:00,10.91,10.89,2,-1.42
 01/11/2018 14:15:00,10.91,10.89,2,-1.2
 01/11/2018 14:30:00,10.92,10.89,2,-1.42
 01/11/2018 14:45:00,10.89,10.89,2,-1.54
 01/11/2018 15:00:00,10.89,10.89,2,-1.34
 01/11/2018 15:15:00,10.89,10.89,2,-1.54
 01/11/2018 15:30:00,10.91,10.89,2,-1.93
 01/11/2018 15:45:00,10.9,10.89,2,-2.25
 01/11/2018 16:00:00,10.85,10.89,2,-2.35
 01/11/2018 16:15:00,10.82,10.89,2,-2.4
 01/11/2018 16:30:00,10.77,10.89,2,-2.66
 01/11/2018 16:45:00,10.78,10.89,2,-2.76
 01/11/2018 17:00:00,10.82,10.89,2,-2.95
 01/11/2018 17:15:00,10.84,10.89,2,-3.26
 01/11/2018 17:30:00,10.93,10.89,2,-3.34
 01/11/2018 17:45:00,10.92,10.89,2,-3.52
 01/11/2018 18:00:00,10.96,10.89,2,-3.52
 01/11/2018 18:15:00,10.97,10.9,1,-3.52
 01/11/2018 18:30:00,10.99,10.9,1,-3.52
 01/11/2018 18:45:00,11.01,10.9,1,-3.52
 01/11/2018 19:00:00,11.01,10.9,1,-3.41
 01/11/2018 19:15:00,10.91,10.9,1,-3.31
 01/11/2018 19:30:00,10.89,10.9,1,-3.24
 01/11/2018 19:45:00,10.91,10.9,1,-3.18
 01/11/2018 20:00:00,10.92,10.9,1,-3.17
 01/11/2018 20:15:00,10.85,10.9,1,-3.01
 01/11/2018 20:30:00,10.86,10.9,1,-2.98
 01/11/2018 20:45:00,10.89,10.9,1,-2.98
 01/11/2018 21:00:00,10.89,10.9,1,-2.98
 01/11/2018 21:15:00,10.96,10.9,2,-2.85
 01/11/2018 21:30:00,10.98,10.89,2,-2.79
 01/11/2018 21:45:00,11.02,10.89,2,-2.64
 01/11/2018 22:00:00,11.01,10.89,2,-2.56
 01/11/2018 22:15:00,10.93,10.89,2,-2.48
 01/11/2018 22:30:00,10.99,10.89,2,-2.37
 01/11/2018 22:45:00,11.0,10.89,2,-2.3
 01/11/2018 23:00:00,10.98,10.89,2,-2.21
 01/11/2018 23:15:00,10.77,10.89,2,-2.11
 01/11/2018 23:30:00,10.76,10.89,2,-2.06
 01/11/2018 23:45:00,10.75,10.89,2,-2.01
 02/11/2018 00:00:00,10.77,10.89,2,-2.01
 02/11/2018 00:15:00,10.83,10.89,2,-2.26
 02/11/2018 00:30:00,10.84,10.89,2,-2.38
 02/11/2018 00:45:00,10.84,10.89,2,-2.37
 02/11/2018 01:00:00,10.83,10.89,2,-2.38
 02/11/2018 01:15:00,10.85,10.89,2,-2.38
 02/11/2018 01:30:00,10.87,10.89,2,-2.38
 02/11/2018 01:45:00,10.88,10.89,2,-2.38
 02/11/2018 02:00:00,10.88,10.89,2,-2.38
 02/11/2018 02:15:00,10.88,10.89,2,-2.38
 02/11/2018 02:30:00,10.8,10.89,2,-2.27
 02/11/2018 02:45:00,10.81,10.89,2,-2.21
 02/11/2018 03:00:00,10.99,10.89,2,-2.21
 02/11/2018 03:15:00,10.96,10.89,2,-2.17
 02/11/2018 03:30:00,10.95,10.89,2,-2.08
 02/11/2018 03:45:00,10.97,10.89,2,-2.08
 02/11/2018 04:00:00,10.96,10.89,2,-2.08
 02/11/2018 04:15:00,10.95,10.89,2,-2.03
 02/11/2018 04:30:00,10.94,10.89,2,-1.94
 02/11/2018 04:45:00,10.96,10.89,2,-1.94
 02/11/2018 05:00:00,10.95,10.89,2,-2.03
 02/11/2018 05:15:00,10.9,10.89,2,-2.08
 02/11/2018 05:30:00,10.9,10.89,2,-2.08
 02/11/2018 05:45:00,10.86,10.89,2,-2.15
 02/11/2018 06:00:00,10.84,10.89,2,-2.18
 02/11/2018 06:15:00,10.79,10.89,2,-2.32
 02/11/2018 06:30:00,10.81,10.89,2,-2.49
 02/11/2018 06:45:00,10.77,10.89,2,-2.57
 02/11/2018 07:00:00,10.83,10.89,2,-2.68
 02/11/2018 07:15:00,10.87,10.89,2,-2.75
 02/11/2018 07:30:00,10.86,10.89,2,-2.83
 02/11/2018 07:45:00,10.83,10.89,2,-2.85
 02/11/2018 08:00:00,10.93,10.89,2,-2.78
 02/11/2018 08:15:00,10.95,10.89,2,-2.63
 02/11/2018 08:30:00,10.96,10.89,2,-2.5
 02/11/2018 08:45:00,10.9,10.89,2,-2.22
 02/11/2018 09:00:00,10.85,10.89,2,-2.04
 02/11/2018 09:15:00,10.99,10.89,2,-1.91
 02/11/2018 09:30:00,10.96,10.89,2,-1.87
 02/11/2018 09:45:00,10.99,10.89,2,-1.66
 02/11/2018 10:00:00,10.99,10.89,2,-1.55
 02/11/2018 10:15:00,10.88,10.89,2,-1.46
 02/11/2018 10:30:00,10.79,10.89,2,-1.34
 02/11/2018 10:45:00,10.81,10.89,2,-1.24
 02/11/2018 11:00:00,10.81,10.89,2,-1.12
 02/11/2018 11:15:00,10.81,10.89,2,-1.05
 02/11/2018 11:30:00,10.92,10.89,2,-1.04
 02/11/2018 11:45:00,10.98,10.89,2,-0.98
 02/11/2018 12:00:00,11.0,10.89,2,-1.06
 02/11/2018 12:15:00,11.02,10.89,2,-1.11
 02/11/2018 12:30:00,10.99,10.89,2,-1.07
 02/11/2018 12:45:00,10.88,10.89,2,-1.04
 02/11/2018 13:00:00,10.84,10.89,2,-1.03
 02/11/2018 13:15:00,10.85,10.89,2,-1.11
 02/11/2018 13:30:00,10.99,10.89,2,-1.11
 02/11/2018 13:45:00,11.02,10.89,2,-1.1
 02/11/2018 14:00:00,10.78,10.89,2,-1.24
 02/11/2018 14:15:00,10.8,10.89,2,-1.41
 02/11/2018 14:30:00,10.81,10.89,2,-1.45
 02/11/2018 14:45:00,10.88,10.89,2,-1.46
 02/11/2018 15:00:00,10.87,10.89,2,-1.59
 02/11/2018 15:15:00,10.87,10.89,2,-1.88
 02/11/2018 15:30:00,10.85,10.89,2,-2.06
 02/11/2018 15:45:00,10.82,10.89,2,-2.2
 02/11/2018 16:00:00,10.79,10.89,2,-2.37
 02/11/2018 16:15:00,10.77,10.89,2,-2.61
 02/11/2018 16:30:00,10.83,10.89,2,-2.87
 02/11/2018 16:45:00,10.8,10.89,2,-3.02
 02/11/2018 17:00:00,10.77,10.89,2,-3.25
 02/11/2018 17:15:00,10.87,10.93,2,-3.47
 02/11/2018 17:30:00,11.01,11.04,2,-3.6
 02/11/2018 17:45:00,11.01,11.04,2,-3.65
 02/11/2018 18:00:00,11.02,11.04,2,-3.62
 02/11/2018 18:15:00,11.04,11.04,2,-3.62
 02/11/2018 18:30:00,11.07,11.04,2,-3.62
 02/11/2018 18:45:00,11.09,11.04,2,-3.61
 02/11/2018 19:00:00,11.13,11.04,2,-3.49
 02/11/2018 19:15:00,11.2,11.04,2,-3.42
