DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/11/2018 19:15:00,10.92,11.0,2,-3.35
 14/11/2018 19:30:00,10.94,11.0,2,-3.22
 14/11/2018 19:45:00,10.92,11.0,2,-3.21
 14/11/2018 20:00:00,10.95,11.0,2,-3.03
 14/11/2018 20:15:00,10.95,11.0,2,-3.04
 14/11/2018 20:30:00,10.97,11.0,2,-3.05
 14/11/2018 20:45:00,11.02,11.0,2,-2.96
 14/11/2018 21:00:00,11.08,11.0,2,-2.82
 14/11/2018 21:15:00,11.08,11.0,2,-2.81
 14/11/2018 21:30:00,11.1,11.0,2,-2.72
 14/11/2018 21:45:00,11.04,11.0,2,-2.55
 14/11/2018 22:00:00,10.93,11.0,2,-2.45
 14/11/2018 22:15:00,10.94,11.0,2,-2.41
 14/11/2018 22:30:00,10.99,11.0,2,-2.33
 14/11/2018 22:45:00,10.99,11.0,2,-2.28
 14/11/2018 23:00:00,11.0,11.0,2,-2.14
 14/11/2018 23:15:00,11.02,11.0,2,-2.01
 14/11/2018 23:30:00,10.98,11.0,2,-2.01
 14/11/2018 23:45:00,10.89,11.0,2,-1.88
 15/11/2018 00:00:00,10.94,11.0,2,-1.89
 15/11/2018 00:15:00,10.97,11.0,2,-2.21
 15/11/2018 00:30:00,10.99,11.0,2,-2.36
 15/11/2018 00:45:00,10.99,11.0,2,-2.35
 15/11/2018 01:00:00,11.02,11.0,2,-2.24
 15/11/2018 01:15:00,11.03,11.0,2,-2.24
 15/11/2018 01:30:00,11.08,11.0,2,-2.24
 15/11/2018 01:45:00,11.11,11.0,2,-2.18
 15/11/2018 02:00:00,11.12,11.0,2,-2.08
 15/11/2018 02:15:00,11.08,11.0,2,-2.04
 15/11/2018 02:30:00,11.06,11.0,2,-2.04
 15/11/2018 02:45:00,11.06,11.0,2,-2.04
 15/11/2018 03:00:00,11.11,11.0,2,-1.96
 15/11/2018 03:15:00,11.1,11.0,2,-1.91
 15/11/2018 03:30:00,11.11,11.0,2,-1.91
 15/11/2018 03:45:00,11.12,11.0,2,-1.91
 15/11/2018 04:00:00,11.12,11.0,2,-1.91
 15/11/2018 04:15:00,11.11,11.0,2,-1.9
 15/11/2018 04:30:00,11.11,11.0,2,-1.78
 15/11/2018 04:45:00,11.04,11.0,2,-1.78
 15/11/2018 05:00:00,10.96,11.0,2,-1.78
 15/11/2018 05:15:00,10.89,11.0,2,-1.79
 15/11/2018 05:30:00,10.86,11.0,2,-1.8
 15/11/2018 05:45:00,10.97,11.0,2,-1.89
 15/11/2018 06:00:00,10.95,11.0,2,-1.91
 15/11/2018 06:15:00,10.86,11.0,2,-1.97
 15/11/2018 06:30:00,10.89,11.0,2,-2.09
 15/11/2018 06:45:00,10.94,11.0,2,-2.37
 15/11/2018 07:00:00,11.15,11.0,2,-2.58
 15/11/2018 07:15:00,11.09,11.0,2,-2.61
 15/11/2018 07:30:00,11.09,11.0,2,-2.71
 15/11/2018 07:45:00,11.1,11.0,2,-2.72
 15/11/2018 08:00:00,11.12,11.0,2,-2.69
 15/11/2018 08:15:00,11.08,11.0,2,-2.58
 15/11/2018 08:30:00,11.09,11.0,2,-2.57
 15/11/2018 08:45:00,11.1,11.0,2,-2.48
 15/11/2018 09:00:00,11.1,11.0,2,-2.43
 15/11/2018 09:15:00,11.07,11.0,2,-2.35
 15/11/2018 09:30:00,11.07,11.0,2,-2.35
 15/11/2018 09:45:00,10.89,11.0,2,-2.35
 15/11/2018 10:00:00,10.88,11.0,2,-2.35
 15/11/2018 10:15:00,10.88,11.0,2,-2.35
 15/11/2018 10:30:00,10.9,11.0,2,-2.33
 15/11/2018 10:45:00,10.91,11.0,2,-2.26
 15/11/2018 11:00:00,10.92,11.0,2,-2.25
 15/11/2018 11:15:00,11.01,11.0,2,-2.24
 15/11/2018 11:30:00,11.03,11.0,2,-2.32
 15/11/2018 11:45:00,11.0,11.0,2,-2.28
 15/11/2018 12:00:00,10.97,11.0,2,-2.24
 15/11/2018 12:15:00,10.88,11.0,2,-2.34
 15/11/2018 12:30:00,10.88,11.0,2,-2.38
 15/11/2018 12:45:00,10.9,11.0,2,-2.33
 15/11/2018 13:00:00,10.93,11.0,2,-2.34
 15/11/2018 13:15:00,10.92,11.0,2,-2.33
 15/11/2018 13:30:00,10.95,11.0,2,-2.39
 15/11/2018 13:45:00,10.96,11.0,2,-2.29
 15/11/2018 14:00:00,10.93,11.0,2,-2.41
 15/11/2018 14:15:00,10.93,11.0,2,-2.41
 15/11/2018 14:30:00,10.94,11.0,2,-2.41
 15/11/2018 14:45:00,10.96,11.0,2,-2.41
 15/11/2018 15:00:00,10.97,11.0,2,-2.41
 15/11/2018 15:15:00,10.99,11.0,2,-2.41
 15/11/2018 15:30:00,11.08,11.0,2,-2.41
 15/11/2018 15:45:00,11.07,11.0,2,-2.54
 15/11/2018 16:00:00,11.03,11.0,2,-2.68
 15/11/2018 16:15:00,10.99,11.0,2,-2.83
 15/11/2018 16:30:00,10.97,11.0,2,-2.97
 15/11/2018 16:45:00,11.02,11.0,2,-3.17
 15/11/2018 17:00:00,11.05,11.0,2,-3.29
 15/11/2018 17:15:00,11.07,11.0,2,-3.44
 15/11/2018 17:30:00,11.07,11.0,2,-3.48
 15/11/2018 17:45:00,11.08,11.0,2,-3.48
 15/11/2018 18:00:00,11.08,11.0,2,-3.49
 15/11/2018 18:15:00,11.08,11.0,2,-3.48
 15/11/2018 18:30:00,10.96,11.0,2,-3.54
 15/11/2018 18:45:00,10.94,11.0,2,-3.43
 15/11/2018 19:00:00,10.98,11.0,2,-3.38
 15/11/2018 19:15:00,11.06,11.0,2,-3.31
 15/11/2018 19:30:00,11.08,11.0,2,-3.27
 15/11/2018 19:45:00,11.06,11.0,2,-3.22
 15/11/2018 20:00:00,11.08,11.0,2,-3.1
 15/11/2018 20:15:00,11.07,11.0,2,-2.99
 15/11/2018 20:30:00,11.06,11.0,2,-2.98
 15/11/2018 20:45:00,11.08,11.0,2,-2.86
 15/11/2018 21:00:00,11.13,11.0,2,-2.85
 15/11/2018 21:15:00,11.14,11.0,2,-2.8
 15/11/2018 21:30:00,11.08,11.0,2,-2.64
 15/11/2018 21:45:00,11.0,11.0,2,-2.52
 15/11/2018 22:00:00,10.93,11.0,2,-2.43
 15/11/2018 22:15:00,10.94,11.0,2,-2.35
 15/11/2018 22:30:00,10.95,11.0,2,-2.24
 15/11/2018 22:45:00,10.91,11.0,2,-2.17
 15/11/2018 23:00:00,10.86,11.0,2,-2.0
 15/11/2018 23:15:00,10.89,11.0,2,-1.91
 15/11/2018 23:30:00,10.92,11.0,2,-1.91
 15/11/2018 23:45:00,10.95,11.0,2,-1.91
 16/11/2018 00:00:00,10.95,11.0,2,-1.91
 16/11/2018 00:15:00,10.98,11.0,2,-2.16
 16/11/2018 00:30:00,11.07,11.0,2,-2.31
 16/11/2018 00:45:00,11.06,11.0,2,-2.28
 16/11/2018 01:00:00,11.01,11.0,2,-2.18
 16/11/2018 01:15:00,10.92,11.0,2,-2.18
 16/11/2018 01:30:00,10.95,11.0,2,-2.18
 16/11/2018 01:45:00,10.97,11.0,2,-2.12
 16/11/2018 02:00:00,10.98,11.0,2,-2.04
 16/11/2018 02:15:00,10.98,11.0,2,-2.04
 16/11/2018 02:30:00,10.97,11.0,2,-2.03
 16/11/2018 02:45:00,10.96,11.0,2,-1.96
 16/11/2018 03:00:00,10.98,11.0,2,-1.91
 16/11/2018 03:15:00,11.0,11.0,2,-1.9
 16/11/2018 03:30:00,11.01,11.0,2,-1.81
 16/11/2018 03:45:00,11.03,11.0,2,-1.81
 16/11/2018 04:00:00,11.05,11.0,2,-1.81
 16/11/2018 04:15:00,11.05,11.0,2,-1.81
 16/11/2018 04:30:00,11.06,11.0,2,-1.77
 16/11/2018 04:45:00,10.95,11.0,2,-1.56
 16/11/2018 05:00:00,10.89,11.0,2,-1.54
 16/11/2018 05:15:00,10.88,11.0,2,-1.64
 16/11/2018 05:30:00,10.87,11.0,2,-1.64
 16/11/2018 05:45:00,10.88,11.0,2,-1.67
 16/11/2018 06:00:00,10.93,11.0,2,-1.81
 16/11/2018 06:15:00,10.9,11.0,2,-1.93
 16/11/2018 06:30:00,11.03,11.0,2,-2.13
 16/11/2018 06:45:00,11.06,11.0,2,-2.26
 16/11/2018 07:00:00,10.95,11.0,2,-2.36
 16/11/2018 07:15:00,10.97,11.0,2,-2.5
 16/11/2018 07:30:00,11.0,11.0,2,-2.55
 16/11/2018 07:45:00,10.94,11.0,2,-2.66
 16/11/2018 08:00:00,10.87,11.0,2,-2.59
 16/11/2018 08:15:00,10.94,11.0,2,-2.58
 16/11/2018 08:30:00,10.95,11.0,2,-2.54
 16/11/2018 08:45:00,10.98,11.0,2,-2.45
 16/11/2018 09:00:00,11.01,11.0,2,-2.45
 16/11/2018 09:15:00,11.04,11.0,2,-2.45
 16/11/2018 09:30:00,11.06,11.0,2,-2.45
 16/11/2018 09:45:00,11.04,11.0,2,-2.45
 16/11/2018 10:00:00,11.04,11.0,2,-2.4
 16/11/2018 10:15:00,11.08,11.0,2,-2.41
 16/11/2018 10:30:00,11.11,11.0,2,-2.4
 16/11/2018 10:45:00,11.09,11.0,2,-2.28
 16/11/2018 11:00:00,11.09,11.0,2,-2.28
 16/11/2018 11:15:00,11.08,11.0,2,-2.28
 16/11/2018 11:30:00,11.07,11.0,2,-2.28
 16/11/2018 11:45:00,11.09,11.0,2,-2.19
 16/11/2018 12:00:00,11.09,11.0,2,-2.28
 16/11/2018 12:15:00,11.07,11.0,2,-2.39
 16/11/2018 12:30:00,11.06,11.0,2,-2.41
 16/11/2018 12:45:00,11.07,11.0,2,-2.41
 16/11/2018 13:00:00,10.94,11.0,2,-2.29
 16/11/2018 13:15:00,10.92,11.0,2,-2.41
 16/11/2018 13:30:00,10.93,11.0,2,-2.41
 16/11/2018 13:45:00,10.94,11.0,2,-2.49
 16/11/2018 14:00:00,10.94,11.0,2,-2.51
 16/11/2018 14:15:00,10.89,11.0,2,-2.51
 16/11/2018 14:30:00,10.88,11.0,2,-2.51
 16/11/2018 14:45:00,10.9,11.0,2,-2.47
 16/11/2018 15:00:00,10.9,11.0,2,-2.38
 16/11/2018 15:15:00,10.93,11.0,2,-2.38
 16/11/2018 15:30:00,10.93,11.0,2,-2.38
 16/11/2018 15:45:00,10.92,11.0,2,-2.47
 16/11/2018 16:00:00,10.94,11.0,2,-2.59
 16/11/2018 16:15:00,10.96,11.0,2,-2.74
 16/11/2018 16:30:00,10.92,11.0,2,-2.89
 16/11/2018 16:45:00,10.89,11.0,2,-3.04
 16/11/2018 17:00:00,10.92,11.0,2,-3.19
 16/11/2018 17:15:00,10.98,11.0,2,-3.28
 16/11/2018 17:30:00,11.0,11.0,2,-3.28
 16/11/2018 17:45:00,11.02,11.0,2,-3.42
 16/11/2018 18:00:00,11.04,11.0,2,-3.4
 16/11/2018 18:15:00,11.09,11.0,2,-3.44
 16/11/2018 18:30:00,11.12,11.0,2,-3.43
 16/11/2018 18:45:00,11.12,11.0,2,-3.43
 16/11/2018 19:00:00,11.12,11.0,2,-3.26
 16/11/2018 19:15:00,11.06,11.0,2,-3.19
 16/11/2018 19:30:00,11.11,11.0,2,-3.05
 16/11/2018 19:45:00,11.13,11.0,2,-3.01
 16/11/2018 20:00:00,11.1,11.0,2,-2.94
 16/11/2018 20:15:00,11.07,11.0,2,-2.91
 16/11/2018 20:30:00,11.1,11.0,2,-2.84
 16/11/2018 20:45:00,11.08,11.0,2,-2.84
 16/11/2018 21:00:00,11.06,11.0,2,-2.7
 16/11/2018 21:15:00,11.08,11.0,2,-2.68
 16/11/2018 21:30:00,11.05,11.0,2,-2.67
 16/11/2018 21:45:00,11.0,11.0,2,-2.51
 16/11/2018 22:00:00,11.03,11.0,2,-2.42
 16/11/2018 22:15:00,11.01,11.0,2,-2.31
 16/11/2018 22:30:00,10.93,11.0,2,-2.27
 16/11/2018 22:45:00,10.91,11.0,2,-2.18
 16/11/2018 23:00:00,10.93,11.0,2,-2.16
 16/11/2018 23:15:00,10.95,11.0,2,-2.08
 16/11/2018 23:30:00,10.98,11.0,2,-2.06
 16/11/2018 23:45:00,10.99,11.0,2,-1.94
 17/11/2018 00:00:00,11.01,11.0,2,-1.96
 17/11/2018 00:15:00,10.96,11.0,2,-2.28
 17/11/2018 00:30:00,10.96,11.0,2,-2.31
 17/11/2018 00:45:00,10.98,11.0,2,-2.31
 17/11/2018 01:00:00,11.03,11.0,2,-2.31
 17/11/2018 01:15:00,11.06,11.0,2,-2.31
 17/11/2018 01:30:00,11.08,11.0,2,-2.19
 17/11/2018 01:45:00,11.02,11.0,2,-2.17
 17/11/2018 02:00:00,11.05,11.0,2,-2.08
 17/11/2018 02:15:00,11.05,11.0,2,-2.08
 17/11/2018 02:30:00,11.06,11.0,2,-2.06
 17/11/2018 02:45:00,11.07,11.0,2,-2.01
 17/11/2018 03:00:00,11.09,11.0,2,-1.94
 17/11/2018 03:15:00,11.06,11.0,2,-1.9
 17/11/2018 03:30:00,10.9,11.0,2,-1.81
 17/11/2018 03:45:00,10.96,11.0,2,-1.81
 17/11/2018 04:00:00,10.92,11.0,2,-1.75
 17/11/2018 04:15:00,10.93,11.0,2,-1.68
 17/11/2018 04:30:00,10.93,11.0,2,-1.68
 17/11/2018 04:45:00,10.93,11.0,2,-1.68
 17/11/2018 05:00:00,10.94,11.0,2,-1.68
 17/11/2018 05:15:00,10.91,11.0,2,-1.68
 17/11/2018 05:30:00,10.96,11.0,2,-1.76
 17/11/2018 05:45:00,10.95,11.0,2,-1.81
 17/11/2018 06:00:00,10.93,11.0,2,-1.81
 17/11/2018 06:15:00,10.88,11.0,2,-1.91
 17/11/2018 06:30:00,10.88,11.0,2,-1.91
 17/11/2018 06:45:00,10.86,11.0,2,-1.98
 17/11/2018 07:00:00,10.87,11.0,2,-2.12
 17/11/2018 07:15:00,10.89,11.0,2,-2.14
 17/11/2018 07:30:00,11.02,11.0,2,-2.16
 17/11/2018 07:45:00,11.05,11.0,2,-2.26
 17/11/2018 08:00:00,11.07,11.0,2,-2.31
 17/11/2018 08:15:00,11.06,11.0,2,-2.41
 17/11/2018 08:30:00,11.06,11.0,2,-2.51
 17/11/2018 08:45:00,11.06,11.0,2,-2.59
 17/11/2018 09:00:00,11.07,11.0,2,-2.56
 17/11/2018 09:15:00,11.06,11.0,2,-2.65
 17/11/2018 09:30:00,11.05,11.0,2,-2.65
 17/11/2018 09:45:00,11.05,11.0,2,-2.65
 17/11/2018 10:00:00,11.06,11.0,2,-2.62
 17/11/2018 10:15:00,11.07,11.0,2,-2.65
 17/11/2018 10:30:00,11.09,11.0,2,-2.54
 17/11/2018 10:45:00,11.09,11.0,2,-2.41
 17/11/2018 11:00:00,11.03,11.0,2,-2.37
 17/11/2018 11:15:00,10.99,11.0,2,-2.3
 17/11/2018 11:30:00,11.01,11.0,2,-2.14
 17/11/2018 11:45:00,11.03,11.0,2,-2.05
 17/11/2018 12:00:00,11.05,11.0,2,-1.86
 17/11/2018 12:15:00,11.06,11.0,2,-1.79
 17/11/2018 12:30:00,11.09,11.0,2,-1.47
 17/11/2018 12:45:00,11.09,11.0,2,-1.37
 17/11/2018 13:00:00,11.1,11.0,2,-1.67
 17/11/2018 13:15:00,11.12,11.0,2,-1.7
 17/11/2018 13:30:00,11.06,11.0,2,-1.46
 17/11/2018 13:45:00,11.06,11.0,2,-1.41
 17/11/2018 14:00:00,11.01,11.0,2,-1.42
 17/11/2018 14:15:00,10.98,11.0,2,-1.54
 17/11/2018 14:30:00,10.99,11.0,2,-1.65
 17/11/2018 14:45:00,10.98,11.0,2,-1.68
 17/11/2018 15:00:00,10.97,11.0,2,-1.84
 17/11/2018 15:15:00,10.94,11.0,2,-2.01
 17/11/2018 15:30:00,10.9,11.0,2,-2.14
 17/11/2018 15:45:00,10.87,11.0,2,-2.19
 17/11/2018 16:00:00,11.02,11.0,2,-2.43
 17/11/2018 16:15:00,11.09,11.0,2,-2.55
 17/11/2018 16:30:00,11.09,11.0,2,-2.55
 17/11/2018 16:45:00,11.03,11.0,2,-2.72
 17/11/2018 17:00:00,10.98,11.0,2,-3.2
 17/11/2018 17:15:00,11.0,11.0,2,-3.43
 17/11/2018 17:30:00,11.03,11.0,2,-3.48
 17/11/2018 17:45:00,11.02,11.0,2,-3.5
 17/11/2018 18:00:00,11.05,11.0,2,-3.55
 17/11/2018 18:15:00,11.04,11.0,2,-3.55
 17/11/2018 18:30:00,11.08,11.0,2,-3.46
 17/11/2018 18:45:00,11.13,11.0,2,-3.37
 17/11/2018 19:00:00,11.12,11.0,2,-3.24
 17/11/2018 19:15:00,11.14,11.0,2,-3.17
 17/11/2018 19:30:00,11.01,11.0,2,-3.08
 17/11/2018 19:45:00,10.98,11.0,2,-2.92
 17/11/2018 20:00:00,11.01,11.0,2,-2.9
 17/11/2018 20:15:00,11.0,11.0,2,-2.88
 17/11/2018 20:30:00,10.99,11.0,2,-2.8
 17/11/2018 20:45:00,11.02,11.0,2,-2.75
 17/11/2018 21:00:00,11.03,11.0,2,-2.67
 17/11/2018 21:15:00,11.04,11.0,2,-2.75
 17/11/2018 21:30:00,11.03,11.0,2,-2.65
 17/11/2018 21:45:00,11.06,11.0,2,-2.61
 17/11/2018 22:00:00,11.07,11.0,2,-2.51
 17/11/2018 22:15:00,11.11,11.0,2,-2.42
 17/11/2018 22:30:00,11.12,11.0,2,-2.38
 17/11/2018 22:45:00,11.06,11.0,2,-2.38
 17/11/2018 23:00:00,11.08,11.0,2,-2.24
 17/11/2018 23:15:00,11.08,11.0,2,-2.11
 17/11/2018 23:30:00,11.11,11.0,2,-2.11
 17/11/2018 23:45:00,11.09,11.0,2,-2.11
 18/11/2018 00:00:00,11.09,11.0,2,-2.12
 18/11/2018 00:15:00,11.02,11.0,2,-2.37
 18/11/2018 00:30:00,11.01,11.0,2,-2.51
 18/11/2018 00:45:00,11.02,11.0,2,-2.51
 18/11/2018 01:00:00,11.04,11.0,2,-2.44
 18/11/2018 01:15:00,11.06,11.0,2,-2.38
 18/11/2018 01:30:00,11.09,11.0,2,-2.38
 18/11/2018 01:45:00,11.09,11.0,2,-2.31
 18/11/2018 02:00:00,11.11,11.0,2,-2.26
 18/11/2018 02:15:00,11.12,11.0,2,-2.2
 18/11/2018 02:30:00,11.14,11.0,2,-2.24
 18/11/2018 02:45:00,11.14,11.0,2,-2.24
 18/11/2018 03:00:00,11.06,11.0,2,-2.1
 18/11/2018 03:15:00,10.96,11.0,2,-2.01
 18/11/2018 03:30:00,10.99,11.0,2,-1.96
 18/11/2018 03:45:00,10.94,11.0,2,-1.88
 18/11/2018 04:00:00,10.92,11.0,2,-1.88
 18/11/2018 04:15:00,10.92,11.0,2,-1.88
 18/11/2018 04:30:00,10.94,11.0,2,-1.88
 18/11/2018 04:45:00,10.93,11.0,2,-1.88
 18/11/2018 05:00:00,10.94,11.0,2,-1.88
 18/11/2018 05:15:00,10.92,11.0,2,-1.88
 18/11/2018 05:30:00,10.91,11.0,2,-1.88
 18/11/2018 05:45:00,10.93,11.0,2,-1.88
 18/11/2018 06:00:00,10.99,11.0,2,-1.88
 18/11/2018 06:15:00,10.92,11.0,2,-2.0
 18/11/2018 06:30:00,10.95,11.0,2,-2.01
 18/11/2018 06:45:00,10.93,11.0,2,-2.01
 18/11/2018 07:00:00,10.93,11.0,2,-2.01
 18/11/2018 07:15:00,10.91,11.0,2,-2.01
 18/11/2018 07:30:00,10.88,11.0,2,-2.01
 18/11/2018 07:45:00,10.87,11.0,2,-2.17
 18/11/2018 08:00:00,10.89,11.0,2,-2.28
 18/11/2018 08:15:00,10.96,11.0,2,-2.35
 18/11/2018 08:30:00,11.07,11.0,2,-2.4
 18/11/2018 08:45:00,11.0,11.0,2,-2.35
 18/11/2018 09:00:00,10.96,11.0,2,-2.24
 18/11/2018 09:15:00,10.94,11.0,2,-2.27
 18/11/2018 09:30:00,10.94,11.0,2,-2.22
 18/11/2018 09:45:00,10.92,11.0,2,-2.08
 18/11/2018 10:00:00,10.94,11.0,2,-1.98
 18/11/2018 10:15:00,10.91,11.0,2,-1.96
 18/11/2018 10:30:00,10.92,11.0,2,-1.86
 18/11/2018 10:45:00,10.93,11.0,2,-1.79
 18/11/2018 11:00:00,10.92,11.0,2,-1.67
 18/11/2018 11:15:00,10.92,11.0,2,-1.56
 18/11/2018 11:30:00,10.94,11.0,2,-1.52
 18/11/2018 11:45:00,10.94,11.0,2,-1.48
 18/11/2018 12:00:00,10.94,11.0,2,-1.46
 18/11/2018 12:15:00,10.94,11.0,2,-1.48
 18/11/2018 12:30:00,10.96,11.0,2,-1.42
 18/11/2018 12:45:00,10.97,11.0,2,-1.37
 18/11/2018 13:00:00,10.97,11.0,2,-1.45
 18/11/2018 13:15:00,10.98,11.0,2,-1.47
 18/11/2018 13:30:00,10.99,11.0,2,-1.47
 18/11/2018 13:45:00,10.99,11.0,2,-1.47
 18/11/2018 14:00:00,11.01,11.0,2,-1.55
 18/11/2018 14:15:00,11.0,11.0,2,-1.64
 18/11/2018 14:30:00,10.97,11.0,2,-1.77
 18/11/2018 14:45:00,10.97,11.0,2,-1.87
 18/11/2018 15:00:00,10.95,11.0,2,-2.07
 18/11/2018 15:15:00,10.92,11.0,2,-2.19
 18/11/2018 15:30:00,10.88,11.0,2,-2.39
 18/11/2018 15:45:00,10.92,11.0,2,-2.51
 18/11/2018 16:00:00,10.98,11.0,2,-2.72
 18/11/2018 16:15:00,11.07,11.0,2,-2.91
 18/11/2018 16:30:00,11.05,11.0,2,-3.03
 18/11/2018 16:45:00,10.96,11.0,2,-3.25
 18/11/2018 17:00:00,10.95,11.0,2,-3.45
 18/11/2018 17:15:00,11.03,11.0,2,-3.6
 18/11/2018 17:30:00,11.05,11.0,2,-3.69
 18/11/2018 17:45:00,11.04,11.0,2,-3.68
 18/11/2018 18:00:00,11.08,11.0,2,-3.68
 18/11/2018 18:15:00,11.07,11.0,2,-3.68
 18/11/2018 18:30:00,11.12,11.0,2,-3.57
 18/11/2018 18:45:00,11.14,11.0,2,-3.54
 18/11/2018 19:00:00,11.07,11.0,2,-3.47
 18/11/2018 19:15:00,11.0,11.0,2,-3.45
 18/11/2018 19:30:00,11.03,11.0,2,-3.32
 18/11/2018 19:45:00,11.05,11.0,2,-3.21
 18/11/2018 20:00:00,10.96,11.0,2,-3.05
 18/11/2018 20:15:00,10.97,11.0,2,-2.95
 18/11/2018 20:30:00,11.01,11.0,2,-2.99
 18/11/2018 20:45:00,11.07,11.0,2,-2.92
 18/11/2018 21:00:00,11.11,11.0,2,-2.85
 18/11/2018 21:15:00,11.13,11.0,2,-2.75
 18/11/2018 21:30:00,11.08,11.0,2,-2.61
 18/11/2018 21:45:00,11.07,11.0,2,-2.61
 18/11/2018 22:00:00,11.08,11.0,2,-2.45
 18/11/2018 22:15:00,11.09,11.0,2,-2.35
 18/11/2018 22:30:00,11.11,11.0,2,-2.3
 18/11/2018 22:45:00,11.12,11.0,2,-2.21
 18/11/2018 23:00:00,11.13,11.0,2,-2.16
 18/11/2018 23:15:00,11.09,11.0,2,-2.08
 18/11/2018 23:30:00,11.12,11.0,2,-2.08
 18/11/2018 23:45:00,11.12,11.0,2,-2.08
 19/11/2018 00:00:00,11.13,11.0,2,-2.08
 19/11/2018 00:00:00,11.13,11.0,2,-2.08
 19/11/2018 00:15:00,11.04,11.0,2,-2.3
 19/11/2018 00:30:00,11.03,11.0,2,-2.45
 19/11/2018 00:45:00,11.02,11.0,2,-2.37
 19/11/2018 01:00:00,11.04,11.0,2,-2.31
 19/11/2018 01:15:00,11.05,11.0,2,-2.31
 19/11/2018 01:30:00,11.07,11.0,2,-2.31
 19/11/2018 01:45:00,11.08,11.0,2,-2.31
 19/11/2018 02:00:00,11.12,11.0,2,-2.31
 19/11/2018 02:15:00,11.1,11.0,2,-2.25
 19/11/2018 02:30:00,11.12,11.0,2,-2.2
 19/11/2018 02:45:00,11.13,11.0,2,-2.21
 19/11/2018 03:00:00,11.09,11.0,2,-2.09
 19/11/2018 03:15:00,11.0,11.0,2,-2.01
 19/11/2018 03:30:00,11.03,11.0,2,-2.01
 19/11/2018 03:45:00,10.94,11.0,2,-2.01
 19/11/2018 04:00:00,10.95,11.0,2,-1.89
 19/11/2018 04:15:00,10.94,11.0,2,-1.88
 19/11/2018 04:30:00,10.95,11.0,2,-1.88
 19/11/2018 04:45:00,10.94,11.0,2,-1.88
 19/11/2018 05:00:00,10.94,11.0,2,-1.88
 19/11/2018 05:15:00,10.91,11.0,2,-1.88
 19/11/2018 05:30:00,10.95,11.0,2,-1.98
 19/11/2018 05:45:00,10.89,11.0,2,-1.98
 19/11/2018 06:00:00,10.9,11.0,2,-2.03
 19/11/2018 06:15:00,10.98,11.0,2,-2.2
 19/11/2018 06:30:00,11.05,11.0,2,-2.33
 19/11/2018 06:45:00,10.96,11.0,2,-2.45
 19/11/2018 07:00:00,10.93,11.0,2,-2.57
 19/11/2018 07:15:00,11.0,11.0,2,-2.72
 19/11/2018 07:30:00,11.02,11.0,2,-2.71
 19/11/2018 07:45:00,11.0,11.0,2,-2.79
 19/11/2018 08:00:00,10.98,11.0,2,-2.85
 19/11/2018 08:15:00,10.95,11.0,2,-2.83
 19/11/2018 08:30:00,10.95,11.0,2,-2.69
 19/11/2018 08:45:00,10.93,11.0,2,-2.58
 19/11/2018 09:00:00,10.91,11.0,2,-2.58
 19/11/2018 09:15:00,10.92,11.0,2,-2.58
 19/11/2018 09:30:00,10.96,11.0,2,-2.58
 19/11/2018 09:45:00,10.97,11.0,2,-2.57
 19/11/2018 10:00:00,11.06,11.0,2,-2.41
 19/11/2018 10:15:00,11.1,11.0,2,-2.34
 19/11/2018 10:30:00,11.07,11.0,2,-2.37
 19/11/2018 10:45:00,11.11,11.0,2,-2.4
 19/11/2018 11:00:00,11.12,11.0,2,-2.48
 19/11/2018 11:15:00,11.12,11.0,2,-2.44
 19/11/2018 11:30:00,11.11,11.0,2,-2.45
 19/11/2018 11:45:00,11.11,11.0,2,-2.38
 19/11/2018 12:00:00,11.1,11.0,2,-2.4
 19/11/2018 12:15:00,11.09,11.0,2,-2.48
 19/11/2018 12:30:00,11.1,11.0,2,-2.5
 19/11/2018 12:45:00,11.12,11.0,2,-2.47
 19/11/2018 13:00:00,11.14,11.0,2,-2.54
 19/11/2018 13:15:00,11.16,11.0,2,-2.61
 19/11/2018 13:30:00,11.15,11.0,2,-2.58
 19/11/2018 13:45:00,11.06,11.0,2,-2.48
 19/11/2018 14:00:00,11.08,11.0,2,-2.48
 19/11/2018 14:15:00,11.04,11.0,2,-2.39
 19/11/2018 14:30:00,10.87,11.0,2,-2.27
 19/11/2018 14:45:00,10.88,11.0,2,-2.31
 19/11/2018 15:00:00,10.89,11.0,2,-2.19
 19/11/2018 15:15:00,10.99,11.0,2,-2.05
 19/11/2018 15:30:00,11.05,11.0,2,-2.28
 19/11/2018 15:45:00,11.05,11.0,2,-2.55
 19/11/2018 16:00:00,11.0,11.0,2,-2.67
 19/11/2018 16:15:00,10.94,11.0,2,-2.78
 19/11/2018 16:30:00,11.01,11.0,2,-2.99
 19/11/2018 16:45:00,11.01,11.0,2,-3.16
 19/11/2018 17:00:00,11.11,11.0,2,-3.42
 19/11/2018 17:15:00,11.11,11.0,2,-3.61
 19/11/2018 17:30:00,11.08,11.0,2,-3.72
 19/11/2018 17:45:00,11.1,11.0,2,-3.77
 19/11/2018 18:00:00,11.12,11.0,2,-3.8
 19/11/2018 18:15:00,11.05,11.0,2,-3.84
 19/11/2018 18:30:00,11.04,11.0,2,-3.8
 19/11/2018 18:45:00,11.0,11.0,2,-3.85
 19/11/2018 19:00:00,10.96,11.0,2,-3.63
 19/11/2018 19:15:00,11.01,11.0,2,-3.53
 19/11/2018 19:30:00,11.08,11.0,2,-3.48
 19/11/2018 19:45:00,11.08,11.0,2,-3.38
 19/11/2018 20:00:00,11.09,11.0,2,-3.35
 19/11/2018 20:15:00,11.04,11.0,2,-3.25
 19/11/2018 20:30:00,11.09,11.0,2,-3.17
 19/11/2018 20:45:00,11.12,11.0,2,-3.08
 19/11/2018 21:00:00,11.09,11.0,2,-2.99
 19/11/2018 21:15:00,11.12,11.0,2,-2.95
 19/11/2018 21:30:00,11.1,11.0,2,-2.87
 19/11/2018 21:45:00,11.0,11.0,2,-2.76
 19/11/2018 22:00:00,11.02,11.0,2,-2.72
 19/11/2018 22:15:00,11.05,11.0,2,-2.59
 19/11/2018 22:30:00,11.04,11.0,2,-2.51
 19/11/2018 22:45:00,10.97,11.0,2,-2.35
 19/11/2018 23:00:00,10.98,11.0,2,-2.29
 19/11/2018 23:15:00,11.03,11.0,2,-2.27
 19/11/2018 23:30:00,11.02,11.0,2,-2.18
 19/11/2018 23:45:00,11.02,11.0,2,-2.08
 20/11/2018 00:00:00,11.04,11.0,2,-2.09
 20/11/2018 00:15:00,10.97,11.0,2,-2.37
 20/11/2018 00:30:00,10.92,11.0,2,-2.48
 20/11/2018 00:45:00,10.92,11.0,2,-2.48
 20/11/2018 01:00:00,10.92,11.0,2,-2.48
 20/11/2018 01:15:00,10.95,11.0,2,-2.47
 20/11/2018 01:30:00,10.98,11.0,2,-2.35
 20/11/2018 01:45:00,10.92,11.0,2,-2.35
 20/11/2018 02:00:00,10.89,11.0,2,-2.33
 20/11/2018 02:15:00,10.93,11.0,2,-2.28
 20/11/2018 02:30:00,10.95,11.0,2,-2.3
 20/11/2018 02:45:00,10.94,11.0,2,-2.24
 20/11/2018 03:00:00,10.97,11.0,2,-2.24
 20/11/2018 03:15:00,10.98,11.0,2,-2.23
 20/11/2018 03:30:00,11.0,11.0,2,-2.14
 20/11/2018 03:45:00,11.02,11.0,2,-2.14
 20/11/2018 04:00:00,11.04,11.0,2,-2.14
 20/11/2018 04:15:00,11.07,11.0,2,-2.03
 20/11/2018 04:30:00,11.07,11.0,2,-2.01
 20/11/2018 04:45:00,11.06,11.0,2,-2.01
 20/11/2018 05:00:00,11.05,11.0,2,-2.01
 20/11/2018 05:15:00,11.05,11.0,2,-2.01
 20/11/2018 05:30:00,11.03,11.0,2,-2.11
 20/11/2018 05:45:00,10.97,11.0,2,-2.11
 20/11/2018 06:00:00,10.9,11.0,2,-2.24
 20/11/2018 06:15:00,10.94,11.0,2,-2.3
 20/11/2018 06:30:00,11.1,11.0,2,-2.44
 20/11/2018 06:45:00,11.01,11.0,2,-2.63
 20/11/2018 07:00:00,10.95,11.0,2,-2.7
 20/11/2018 07:15:00,10.96,11.0,2,-2.77
 20/11/2018 07:30:00,10.99,11.0,2,-2.75
 20/11/2018 07:45:00,10.97,11.0,2,-2.8
 20/11/2018 08:00:00,10.94,11.0,2,-2.92
 20/11/2018 08:15:00,10.89,11.0,2,-2.94
 20/11/2018 08:30:00,10.95,11.0,2,-2.84
 20/11/2018 08:45:00,11.01,11.0,2,-2.7
 20/11/2018 09:00:00,11.04,11.0,2,-2.56
 20/11/2018 09:15:00,11.09,11.0,2,-2.51
 20/11/2018 09:30:00,11.1,11.0,2,-2.51
 20/11/2018 09:45:00,11.13,11.0,2,-2.51
 20/11/2018 10:00:00,11.0,11.0,2,-2.49
 20/11/2018 10:15:00,10.9,11.0,2,-2.18
 20/11/2018 10:30:00,10.9,11.0,2,-2.02
 20/11/2018 10:45:00,10.91,11.0,2,-1.87
 20/11/2018 11:00:00,10.9,11.0,2,-1.72
 20/11/2018 11:15:00,10.9,11.0,2,-1.78
 20/11/2018 11:30:00,10.9,11.0,2,-1.5
 20/11/2018 11:45:00,10.91,11.0,2,-1.8
 20/11/2018 12:00:00,10.87,11.0,2,-2.15
 20/11/2018 12:15:00,10.92,11.0,2,-2.17
 20/11/2018 12:30:00,10.95,11.0,2,-2.12
 20/11/2018 12:45:00,10.95,11.0,2,-2.17
 20/11/2018 13:00:00,10.96,11.0,2,-1.9
 20/11/2018 13:15:00,10.99,11.0,2,-2.15
 20/11/2018 13:30:00,11.0,11.0,2,-2.28
 20/11/2018 13:45:00,10.98,11.0,2,-2.19
 20/11/2018 14:00:00,10.96,11.0,2,-2.14
 20/11/2018 14:15:00,10.93,11.0,2,-2.19
 20/11/2018 14:30:00,10.93,11.0,2,-2.28
 20/11/2018 14:45:00,10.94,11.0,2,-2.28
 20/11/2018 15:00:00,10.96,11.0,2,-2.28
 20/11/2018 15:15:00,10.97,11.0,2,-2.34
 20/11/2018 15:30:00,10.95,11.0,2,-2.41
 20/11/2018 15:45:00,10.92,11.0,2,-2.47
 20/11/2018 16:00:00,10.94,11.0,2,-2.78
 20/11/2018 16:15:00,10.92,11.0,2,-2.98
 20/11/2018 16:30:00,10.96,11.0,2,-3.21
 20/11/2018 16:45:00,10.97,11.0,2,-3.4
 20/11/2018 17:00:00,11.05,11.0,2,-3.62
 20/11/2018 17:15:00,11.1,11.0,2,-3.74
 20/11/2018 17:30:00,11.1,11.0,2,-3.86
 20/11/2018 17:45:00,11.12,11.0,2,-3.86
 20/11/2018 18:00:00,11.15,11.0,2,-3.77
 20/11/2018 18:15:00,11.14,11.0,2,-3.85
 20/11/2018 18:30:00,11.14,11.0,2,-3.72
 20/11/2018 18:45:00,10.99,11.0,2,-3.58
 20/11/2018 19:00:00,10.96,11.0,2,-3.65
 20/11/2018 19:15:00,10.96,11.0,2,-3.62
 20/11/2018 19:30:00,11.01,11.0,2,-3.47
 20/11/2018 19:45:00,11.05,11.0,2,-3.41
 20/11/2018 20:00:00,11.09,11.0,2,-3.38
 20/11/2018 20:15:00,10.98,11.0,2,-3.28
 20/11/2018 20:30:00,10.93,11.0,2,-3.15
 20/11/2018 20:45:00,10.94,11.0,2,-3.12
 20/11/2018 21:00:00,10.96,11.0,2,-3.08
 20/11/2018 21:15:00,10.98,11.0,2,-3.1
 20/11/2018 21:30:00,11.03,11.0,2,-2.98
 20/11/2018 21:45:00,11.04,11.0,2,-2.83
 20/11/2018 22:00:00,10.98,11.0,2,-2.73
 20/11/2018 22:15:00,10.94,11.0,2,-2.61
 20/11/2018 22:30:00,10.98,11.0,2,-2.4
 20/11/2018 22:45:00,10.98,11.0,2,-2.35
 20/11/2018 23:00:00,10.99,11.0,2,-2.35
 20/11/2018 23:15:00,10.94,11.0,2,-2.27
 20/11/2018 23:30:00,10.96,11.0,2,-2.21
 20/11/2018 23:45:00,10.94,11.0,2,-2.21
 21/11/2018 00:00:00,10.95,11.0,2,-2.11
 21/11/2018 00:15:00,10.9,11.0,2,-2.42
 21/11/2018 00:30:00,10.88,11.0,2,-2.45
 21/11/2018 00:45:00,10.87,11.0,2,-2.45
 21/11/2018 01:00:00,10.88,11.0,2,-2.45
 21/11/2018 01:15:00,10.91,11.0,2,-2.45
 21/11/2018 01:30:00,10.91,11.0,2,-2.45
 21/11/2018 01:45:00,10.94,11.0,2,-2.45
 21/11/2018 02:00:00,10.96,11.0,2,-2.45
 21/11/2018 02:15:00,10.96,11.0,2,-2.45
 21/11/2018 02:30:00,10.96,11.0,2,-2.42
 21/11/2018 02:45:00,10.97,11.0,2,-2.33
 21/11/2018 03:00:00,11.0,11.0,2,-2.31
 21/11/2018 03:15:00,11.0,11.0,2,-2.31
 21/11/2018 03:30:00,11.0,11.0,2,-2.22
 21/11/2018 03:45:00,11.01,11.0,2,-2.18
 21/11/2018 04:00:00,11.01,11.0,2,-2.17
 21/11/2018 04:15:00,10.89,11.0,2,-2.04
 21/11/2018 04:30:00,10.91,11.0,2,-2.04
 21/11/2018 04:45:00,10.93,11.0,2,-2.04
 21/11/2018 05:00:00,10.95,11.0,2,-2.04
 21/11/2018 05:15:00,10.9,11.0,2,-2.04
 21/11/2018 05:30:00,10.88,11.0,2,-2.05
 21/11/2018 05:45:00,10.95,11.0,2,-2.2
 21/11/2018 06:00:00,11.01,11.0,2,-2.28
 21/11/2018 06:15:00,10.95,11.0,2,-2.35
 21/11/2018 06:30:00,10.94,11.0,2,-2.47
 21/11/2018 06:45:00,10.91,11.0,2,-2.62
 21/11/2018 07:00:00,10.89,11.0,2,-2.73
 21/11/2018 07:15:00,11.01,11.0,2,-2.8
 21/11/2018 07:30:00,11.07,11.0,2,-2.91
 21/11/2018 07:45:00,10.99,11.0,2,-2.96
 21/11/2018 08:00:00,10.94,11.0,2,-3.05
 21/11/2018 08:15:00,11.03,11.0,2,-2.91
 21/11/2018 08:30:00,11.02,11.0,2,-2.83
 21/11/2018 08:45:00,11.09,11.0,2,-2.69
 21/11/2018 09:00:00,11.16,11.0,2,-2.61
 21/11/2018 09:15:00,11.11,11.0,2,-2.57
 21/11/2018 09:30:00,11.08,11.0,2,-2.58
 21/11/2018 09:45:00,11.06,11.0,2,-2.56
 21/11/2018 10:00:00,10.96,11.0,2,-2.48
 21/11/2018 10:15:00,10.99,11.0,2,-2.39
 21/11/2018 10:30:00,11.0,11.0,2,-2.4
 21/11/2018 10:45:00,10.98,11.0,2,-2.34
 21/11/2018 11:00:00,10.99,11.0,2,-2.4
 21/11/2018 11:15:00,10.97,11.0,2,-2.4
 21/11/2018 11:30:00,10.98,10.98,2,-2.39
 21/11/2018 11:45:00,11.0,10.96,2,-2.41
 21/11/2018 12:00:00,11.0,10.96,2,-2.26
 21/11/2018 12:15:00,11.03,10.96,2,-2.1
 21/11/2018 12:30:00,11.03,10.96,2,-2.24
 21/11/2018 12:45:00,11.02,10.96,2,-2.32
 21/11/2018 13:00:00,11.02,10.96,2,-2.32
 21/11/2018 13:15:00,11.04,10.96,2,-2.64
 21/11/2018 13:30:00,11.05,10.96,2,-2.48
 21/11/2018 13:45:00,11.02,10.96,2,-2.25
 21/11/2018 14:00:00,11.02,10.96,2,-2.14
 21/11/2018 14:15:00,10.99,10.96,2,-2.31
 21/11/2018 14:30:00,11.0,10.96,2,-2.2
 21/11/2018 14:45:00,11.0,10.96,2,-2.19
 21/11/2018 15:00:00,10.98,10.96,2,-2.27
 21/11/2018 15:15:00,11.02,10.96,2,-2.24
 21/11/2018 15:30:00,11.01,10.96,2,-2.34
 21/11/2018 15:45:00,10.95,10.96,2,-2.47
 21/11/2018 16:00:00,10.9,10.96,2,-2.61
 21/11/2018 16:15:00,10.96,10.96,2,-2.83
 21/11/2018 16:30:00,10.92,10.96,2,-3.01
 21/11/2018 16:45:00,10.91,10.96,2,-3.34
 21/11/2018 17:00:00,10.91,10.96,2,-3.61
 21/11/2018 17:15:00,10.97,10.96,2,-3.8
 21/11/2018 17:30:00,10.97,10.96,2,-3.86
 21/11/2018 17:45:00,11.01,10.96,2,-3.92
 21/11/2018 18:00:00,11.01,10.96,2,-3.92
 21/11/2018 18:15:00,11.0,10.96,2,-3.92
 21/11/2018 18:30:00,11.04,10.96,2,-3.92
 21/11/2018 18:45:00,11.06,10.96,2,-3.92
 21/11/2018 19:00:00,11.1,10.96,2,-3.82
 21/11/2018 19:15:00,11.1,10.96,2,-3.75
 21/11/2018 19:30:00,11.12,10.96,2,-3.7
 21/11/2018 19:45:00,11.03,10.96,2,-3.47
 21/11/2018 20:00:00,11.04,10.96,2,-3.38
 21/11/2018 20:15:00,10.99,10.96,2,-3.31
 21/11/2018 20:30:00,11.01,10.96,2,-3.21
 21/11/2018 20:45:00,11.05,10.96,2,-3.2
 21/11/2018 21:00:00,11.09,10.96,2,-3.12
 21/11/2018 21:15:00,11.06,10.96,2,-3.02
 21/11/2018 21:30:00,10.94,10.96,2,-2.89
 21/11/2018 21:45:00,10.93,10.96,2,-2.81
 21/11/2018 22:00:00,10.94,10.96,2,-2.74
 21/11/2018 22:15:00,10.97,10.96,2,-2.65
 21/11/2018 22:30:00,11.05,10.96,2,-2.53
 21/11/2018 22:45:00,11.06,10.96,2,-2.45
 21/11/2018 23:00:00,11.06,10.96,2,-2.34
 21/11/2018 23:15:00,11.03,10.96,2,-2.31
 21/11/2018 23:30:00,11.07,10.96,2,-2.2
 21/11/2018 23:45:00,11.06,10.96,2,-2.18
 22/11/2018 00:00:00,11.06,10.96,2,-2.18
 22/11/2018 00:15:00,11.01,10.96,2,-2.41
 22/11/2018 00:30:00,10.98,10.96,2,-2.45
 22/11/2018 00:45:00,10.97,10.96,2,-2.45
 22/11/2018 01:00:00,10.99,10.96,2,-2.45
 22/11/2018 01:15:00,11.06,10.96,2,-2.45
 22/11/2018 01:30:00,11.07,10.96,2,-2.45
 22/11/2018 01:45:00,11.07,10.96,2,-2.45
 22/11/2018 02:00:00,11.08,10.96,2,-2.45
 22/11/2018 02:15:00,11.07,10.96,2,-2.45
 22/11/2018 02:30:00,11.09,10.96,2,-2.43
 22/11/2018 02:45:00,11.01,10.96,2,-2.45
 22/11/2018 03:00:00,11.0,10.96,2,-2.35
 22/11/2018 03:15:00,10.97,10.96,2,-2.35
 22/11/2018 03:30:00,10.99,10.96,2,-2.32
 22/11/2018 03:45:00,11.0,10.96,2,-2.21
 22/11/2018 04:00:00,11.03,10.96,2,-2.08
 22/11/2018 04:15:00,10.98,10.96,2,-2.08
 22/11/2018 04:30:00,10.95,10.96,2,-1.95
 22/11/2018 04:45:00,10.94,10.96,2,-1.94
 22/11/2018 05:00:00,10.93,10.96,2,-1.94
 22/11/2018 05:15:00,10.9,10.96,2,-1.94
 22/11/2018 05:30:00,10.93,10.96,2,-2.0
 22/11/2018 05:45:00,10.92,10.96,2,-2.1
 22/11/2018 06:00:00,10.91,10.96,2,-2.18
 22/11/2018 06:15:00,10.84,10.96,2,-2.28
 22/11/2018 06:30:00,10.91,10.96,2,-2.43
 22/11/2018 06:45:00,10.96,10.96,2,-2.55
 22/11/2018 07:00:00,10.97,10.96,2,-2.71
 22/11/2018 07:15:00,10.93,10.96,2,-2.72
 22/11/2018 07:30:00,10.99,10.96,2,-2.85
 22/11/2018 07:45:00,10.94,10.96,2,-2.93
 22/11/2018 08:00:00,10.93,10.96,2,-2.89
 22/11/2018 08:15:00,10.98,10.96,2,-2.85
 22/11/2018 08:30:00,10.99,10.96,2,-2.7
 22/11/2018 08:45:00,11.0,10.96,2,-2.61
 22/11/2018 09:00:00,11.04,10.96,2,-2.44
 22/11/2018 09:15:00,11.11,10.96,2,-2.35
 22/11/2018 09:30:00,11.11,10.96,2,-2.32
 22/11/2018 09:45:00,11.09,10.96,2,-2.31
 22/11/2018 10:00:00,11.0,10.96,2,-2.24
 22/11/2018 10:15:00,11.03,10.96,2,-2.32
 22/11/2018 10:30:00,11.06,10.96,2,-2.22
 22/11/2018 10:45:00,11.1,10.96,2,-1.87
 22/11/2018 11:00:00,11.1,10.96,2,-1.68
 22/11/2018 11:15:00,11.06,10.96,2,-1.75
 22/11/2018 11:30:00,11.04,10.96,2,-1.67
 22/11/2018 11:45:00,11.04,10.96,2,-1.55
 22/11/2018 12:00:00,10.87,10.96,2,-1.53
 22/11/2018 12:15:00,10.82,10.96,2,-1.51
 22/11/2018 12:30:00,10.82,10.96,2,-1.67
 22/11/2018 12:45:00,10.86,10.96,2,-1.52
 22/11/2018 13:00:00,10.9,10.96,2,-1.64
 22/11/2018 13:15:00,10.95,10.96,2,-1.76
 22/11/2018 13:30:00,10.95,10.96,2,-2.05
 22/11/2018 13:45:00,10.93,10.96,2,-2.24
 22/11/2018 14:00:00,10.94,10.96,2,-2.17
 22/11/2018 14:15:00,10.91,10.96,2,-2.23
 22/11/2018 14:30:00,10.9,10.96,2,-2.43
 22/11/2018 14:45:00,10.88,10.96,2,-2.4
 22/11/2018 15:00:00,10.88,10.96,2,-2.42
 22/11/2018 15:15:00,10.89,10.96,2,-2.58
 22/11/2018 15:30:00,10.89,10.96,2,-2.58
 22/11/2018 15:45:00,10.84,10.96,2,-2.67
 22/11/2018 16:00:00,10.85,10.96,2,-2.8
 22/11/2018 16:15:00,10.89,10.96,2,-2.99
 22/11/2018 16:30:00,10.91,10.96,2,-3.17
 22/11/2018 16:45:00,10.85,10.96,2,-3.4
 22/11/2018 17:00:00,10.89,10.96,2,-3.65
 22/11/2018 17:15:00,10.94,10.96,2,-3.89
 22/11/2018 17:30:00,10.94,10.96,2,-3.92
 22/11/2018 17:45:00,10.98,10.96,2,-3.92
 22/11/2018 18:00:00,10.99,10.96,2,-3.98
 22/11/2018 18:15:00,11.1,10.96,2,-3.92
 22/11/2018 18:30:00,11.05,10.96,2,-3.92
 22/11/2018 18:45:00,11.04,10.96,2,-3.92
 22/11/2018 19:00:00,11.06,10.96,2,-3.82
 22/11/2018 19:15:00,11.07,10.96,2,-3.78
 22/11/2018 19:30:00,10.98,10.96,2,-3.65
 22/11/2018 19:45:00,10.91,10.96,2,-3.57
 22/11/2018 20:00:00,10.96,10.96,2,-3.42
 22/11/2018 20:15:00,11.0,10.96,2,-3.33
 22/11/2018 20:30:00,11.0,10.96,2,-3.18
 22/11/2018 20:45:00,10.85,10.96,2,-3.18
 22/11/2018 21:00:00,10.86,10.96,2,-3.11
 22/11/2018 21:15:00,10.9,10.96,2,-3.05
 22/11/2018 21:30:00,10.94,10.96,2,-2.95
 22/11/2018 21:45:00,10.88,10.96,2,-2.84
 22/11/2018 22:00:00,10.91,10.96,2,-2.78
 22/11/2018 22:15:00,10.95,10.96,2,-2.69
 22/11/2018 22:30:00,10.97,10.96,2,-2.52
 22/11/2018 22:45:00,10.96,10.96,2,-2.45
 22/11/2018 23:00:00,10.97,10.96,2,-2.4
 22/11/2018 23:15:00,10.95,10.96,2,-2.31
 22/11/2018 23:30:00,10.99,10.96,2,-2.2
 22/11/2018 23:45:00,11.0,10.96,2,-2.18
 23/11/2018 00:00:00,11.06,10.96,2,-2.2
 23/11/2018 00:15:00,11.0,10.96,2,-2.44
 23/11/2018 00:30:00,11.0,10.96,2,-2.58
 23/11/2018 00:45:00,10.98,10.96,2,-2.58
 23/11/2018 01:00:00,10.9,10.96,2,-2.58
 23/11/2018 01:15:00,10.93,10.96,2,-2.58
 23/11/2018 01:30:00,10.95,10.96,2,-2.46
 23/11/2018 01:45:00,10.95,10.96,2,-2.45
 23/11/2018 02:00:00,10.97,10.96,2,-2.45
 23/11/2018 02:15:00,11.0,10.96,2,-2.45
 23/11/2018 02:30:00,11.02,10.96,2,-2.43
 23/11/2018 02:45:00,11.03,10.96,2,-2.45
 23/11/2018 03:00:00,10.93,10.96,2,-2.37
 23/11/2018 03:15:00,10.91,10.96,2,-2.31
 23/11/2018 03:30:00,10.94,10.96,2,-2.21
 23/11/2018 03:45:00,10.94,10.96,2,-2.18
 23/11/2018 04:00:00,10.95,10.96,2,-2.18
 23/11/2018 04:15:00,10.97,10.96,2,-2.18
 23/11/2018 04:30:00,11.0,10.96,2,-2.18
 23/11/2018 04:45:00,10.99,10.96,2,-2.14
 23/11/2018 05:00:00,11.0,10.96,2,-2.04
 23/11/2018 05:15:00,10.99,10.96,2,-2.04
 23/11/2018 05:30:00,10.98,10.96,2,-2.06
 23/11/2018 05:45:00,10.95,10.96,2,-2.24
 23/11/2018 06:00:00,10.93,10.96,2,-2.28
 23/11/2018 06:15:00,10.94,10.96,2,-2.42
 23/11/2018 06:30:00,10.92,10.96,2,-2.56
 23/11/2018 06:45:00,10.9,10.96,2,-2.71
 23/11/2018 07:00:00,10.95,10.96,2,-2.75
 23/11/2018 07:15:00,10.95,10.96,2,-2.83
 23/11/2018 07:30:00,10.91,10.96,2,-2.88
 23/11/2018 07:45:00,10.88,10.96,2,-2.9
 23/11/2018 08:00:00,10.89,10.96,2,-2.95
 23/11/2018 08:15:00,10.91,10.96,2,-2.93
 23/11/2018 08:30:00,10.88,10.96,2,-2.91
 23/11/2018 08:45:00,10.83,10.96,2,-2.81
 23/11/2018 09:00:00,10.82,10.96,2,-2.77
 23/11/2018 09:15:00,10.83,10.96,2,-2.68
 23/11/2018 09:30:00,10.92,10.96,2,-2.68
 23/11/2018 09:45:00,10.94,10.96,2,-2.68
 23/11/2018 10:00:00,10.95,10.96,2,-2.56
 23/11/2018 10:15:00,10.93,10.96,2,-2.64
 23/11/2018 10:30:00,10.89,10.96,2,-2.59
 23/11/2018 10:45:00,10.91,10.96,2,-2.65
 23/11/2018 11:00:00,10.91,10.96,2,-2.67
 23/11/2018 11:15:00,10.91,10.96,2,-2.65
 23/11/2018 11:30:00,10.93,10.96,2,-2.65
 23/11/2018 11:45:00,10.94,10.96,2,-2.6
 23/11/2018 12:00:00,10.96,10.96,2,-2.44
 23/11/2018 12:15:00,10.96,10.96,2,-2.58
 23/11/2018 12:30:00,10.97,10.96,2,-2.5
 23/11/2018 12:45:00,10.99,10.96,2,-2.46
 23/11/2018 13:00:00,11.0,10.96,2,-2.44
 23/11/2018 13:15:00,11.04,10.96,2,-2.59
 23/11/2018 13:30:00,10.99,10.96,2,-2.58
 23/11/2018 13:45:00,10.92,10.96,2,-2.5
 23/11/2018 14:00:00,10.94,10.96,2,-2.21
 23/11/2018 14:15:00,10.88,10.96,2,-2.07
 23/11/2018 14:30:00,10.88,10.96,2,-2.12
 23/11/2018 14:45:00,10.85,10.96,2,-2.23
 23/11/2018 15:00:00,10.85,10.96,2,-2.36
 23/11/2018 15:15:00,10.86,10.96,2,-2.42
 23/11/2018 15:30:00,10.84,10.96,2,-2.55
 23/11/2018 15:45:00,10.84,10.96,2,-2.63
 23/11/2018 16:00:00,10.91,10.96,2,-2.88
 23/11/2018 16:15:00,10.89,10.96,2,-3.05
 23/11/2018 16:30:00,10.85,10.96,2,-3.18
 23/11/2018 16:45:00,10.85,10.96,2,-3.31
 23/11/2018 17:00:00,10.94,10.96,2,-3.52
 23/11/2018 17:15:00,10.95,10.96,2,-3.69
 23/11/2018 17:30:00,10.99,10.96,2,-3.72
 23/11/2018 17:45:00,11.05,10.96,2,-3.72
 23/11/2018 18:00:00,11.06,10.96,2,-3.72
 23/11/2018 18:15:00,11.05,10.96,2,-3.72
 23/11/2018 18:30:00,11.08,10.96,2,-3.73
 23/11/2018 18:45:00,11.06,10.96,2,-3.68
 23/11/2018 19:00:00,11.1,10.96,2,-3.58
 23/11/2018 19:15:00,11.11,10.96,2,-3.47
 23/11/2018 19:30:00,11.04,10.96,2,-3.4
 23/11/2018 19:45:00,11.08,10.96,2,-3.34
 23/11/2018 20:00:00,11.05,10.96,2,-3.23
 23/11/2018 20:15:00,11.06,10.96,2,-3.18
 23/11/2018 20:30:00,11.08,10.96,2,-3.18
 23/11/2018 20:45:00,11.09,10.96,2,-3.13
 23/11/2018 21:00:00,11.01,10.96,2,-3.05
 23/11/2018 21:15:00,11.05,10.96,2,-3.05
 23/11/2018 21:30:00,11.06,10.96,2,-2.88
 23/11/2018 21:45:00,11.0,10.96,2,-2.78
 23/11/2018 22:00:00,10.94,10.96,2,-2.69
 23/11/2018 22:15:00,10.94,10.96,2,-2.57
 23/11/2018 22:30:00,10.96,10.96,2,-2.53
 23/11/2018 22:45:00,10.93,10.96,2,-2.41
 23/11/2018 23:00:00,10.93,10.96,2,-2.41
 23/11/2018 23:15:00,10.95,10.96,2,-2.34
 23/11/2018 23:30:00,10.98,10.96,2,-2.2
 23/11/2018 23:45:00,10.98,10.96,2,-2.14
 24/11/2018 00:00:00,11.0,10.96,2,-2.19
 24/11/2018 00:15:00,10.93,10.96,2,-2.5
 24/11/2018 00:30:00,10.92,10.96,2,-2.65
 24/11/2018 00:45:00,10.91,10.96,2,-2.52
 24/11/2018 01:00:00,10.93,10.96,2,-2.51
 24/11/2018 01:15:00,10.89,10.96,2,-2.49
 24/11/2018 01:30:00,10.91,10.96,2,-2.38
 24/11/2018 01:45:00,10.93,10.96,2,-2.38
 24/11/2018 02:00:00,10.95,10.96,2,-2.38
 24/11/2018 02:15:00,10.95,10.96,2,-2.38
 24/11/2018 02:30:00,10.93,10.96,2,-2.3
 24/11/2018 02:45:00,10.89,10.96,2,-2.24
 24/11/2018 03:00:00,10.85,10.96,2,-2.24
 24/11/2018 03:15:00,10.84,10.96,2,-2.2
 24/11/2018 03:30:00,10.87,10.96,2,-2.08
 24/11/2018 03:45:00,10.85,10.96,2,-1.98
 24/11/2018 04:00:00,10.86,10.96,2,-1.98
 24/11/2018 04:15:00,10.88,10.96,2,-1.98
 24/11/2018 04:30:00,10.9,10.96,2,-1.98
 24/11/2018 04:45:00,10.89,10.96,2,-1.98
 24/11/2018 05:00:00,10.9,10.96,2,-1.98
 24/11/2018 05:15:00,10.88,10.96,2,-1.98
 24/11/2018 05:30:00,10.87,10.96,2,-1.98
 24/11/2018 05:45:00,11.01,10.96,2,-1.98
 24/11/2018 06:00:00,11.0,10.96,2,-1.98
 24/11/2018 06:15:00,11.01,10.96,2,-1.98
 24/11/2018 06:30:00,11.07,10.96,2,-2.09
 24/11/2018 06:45:00,11.05,10.96,2,-2.18
 24/11/2018 07:00:00,11.03,10.96,2,-2.24
 24/11/2018 07:15:00,10.97,10.96,2,-2.29
 24/11/2018 07:30:00,10.96,10.96,2,-2.38
 24/11/2018 07:45:00,11.01,10.96,2,-2.39
 24/11/2018 08:00:00,10.97,10.96,2,-2.51
 24/11/2018 08:15:00,10.94,10.96,2,-2.57
 24/11/2018 08:30:00,10.99,10.96,2,-2.64
 24/11/2018 08:45:00,10.95,10.96,2,-2.68
 24/11/2018 09:00:00,10.92,10.96,2,-2.78
 24/11/2018 09:15:00,10.9,10.96,2,-2.71
 24/11/2018 09:30:00,10.88,10.96,2,-2.78
 24/11/2018 09:45:00,10.88,10.96,2,-2.71
 24/11/2018 10:00:00,10.89,10.96,2,-2.68
 24/11/2018 10:15:00,10.89,10.96,2,-2.67
 24/11/2018 10:30:00,10.86,10.96,2,-2.68
 24/11/2018 10:45:00,10.85,10.96,2,-2.68
 24/11/2018 11:00:00,10.86,10.96,2,-2.68
 24/11/2018 11:15:00,10.96,10.96,2,-2.76
 24/11/2018 11:30:00,11.0,10.96,2,-2.69
 24/11/2018 11:45:00,10.99,10.96,2,-2.69
 24/11/2018 12:00:00,11.04,10.96,2,-2.68
 24/11/2018 12:15:00,11.05,10.96,2,-2.78
 24/11/2018 12:30:00,11.02,10.96,2,-2.85
 24/11/2018 12:45:00,11.02,10.96,2,-2.84
 24/11/2018 13:00:00,11.03,10.96,2,-2.81
 24/11/2018 13:15:00,11.07,10.96,2,-2.74
 24/11/2018 13:30:00,11.09,10.96,2,-2.75
 24/11/2018 13:45:00,11.02,10.96,2,-2.73
 24/11/2018 14:00:00,11.04,10.96,2,-2.72
 24/11/2018 14:15:00,11.02,10.96,2,-2.78
 24/11/2018 14:30:00,11.04,10.96,2,-2.78
 24/11/2018 14:45:00,11.06,10.96,2,-2.78
 24/11/2018 15:00:00,11.04,10.96,2,-2.78
 24/11/2018 15:15:00,11.07,10.96,2,-2.83
 24/11/2018 15:30:00,11.05,10.96,2,-2.91
 24/11/2018 15:45:00,11.03,10.96,2,-2.91
 24/11/2018 16:00:00,11.0,10.96,2,-3.0
 24/11/2018 16:15:00,10.97,10.96,2,-3.03
 24/11/2018 16:30:00,10.89,10.96,2,-3.01
 24/11/2018 16:45:00,10.83,10.96,2,-3.18
 24/11/2018 17:00:00,10.86,10.96,2,-3.38
 24/11/2018 17:15:00,10.95,10.96,2,-3.45
 24/11/2018 17:30:00,10.94,10.96,2,-3.62
 24/11/2018 17:45:00,10.94,10.96,2,-3.65
 24/11/2018 18:00:00,10.98,10.96,2,-3.65
 24/11/2018 18:15:00,10.99,10.96,2,-3.65
 24/11/2018 18:30:00,11.02,10.96,2,-3.57
 24/11/2018 18:45:00,11.04,10.96,2,-3.48
 24/11/2018 19:00:00,11.07,10.96,2,-3.32
 24/11/2018 19:15:00,11.11,10.96,2,-3.24
 24/11/2018 19:30:00,11.08,10.96,2,-3.14
 24/11/2018 19:45:00,11.05,10.96,2,-3.05
 24/11/2018 20:00:00,10.98,10.96,2,-3.02
 24/11/2018 20:15:00,10.9,10.96,2,-2.96
 24/11/2018 20:30:00,10.87,10.96,2,-2.95
 24/11/2018 20:45:00,10.92,10.96,2,-2.93
 24/11/2018 21:00:00,10.92,10.96,2,-2.76
 24/11/2018 21:15:00,10.84,10.96,2,-2.68
 24/11/2018 21:30:00,10.87,10.96,2,-2.65
 24/11/2018 21:45:00,10.9,10.96,2,-2.55
 24/11/2018 22:00:00,10.95,10.96,2,-2.55
 24/11/2018 22:15:00,11.01,10.96,2,-2.55
 24/11/2018 22:30:00,11.0,10.96,2,-2.48
 24/11/2018 22:45:00,10.82,10.96,2,-2.41
 24/11/2018 23:00:00,10.83,10.96,2,-2.27
 24/11/2018 23:15:00,10.98,10.96,2,-2.27
 24/11/2018 23:30:00,11.04,10.96,2,-2.2
 24/11/2018 23:45:00,11.04,10.96,2,-2.18
 25/11/2018 00:00:00,11.05,10.96,2,-2.18
 25/11/2018 00:15:00,10.98,10.96,2,-2.48
 25/11/2018 00:30:00,10.98,10.96,2,-2.58
 25/11/2018 00:45:00,10.99,10.96,2,-2.58
 25/11/2018 01:00:00,11.0,10.96,2,-2.58
 25/11/2018 01:15:00,11.01,10.96,2,-2.58
 25/11/2018 01:30:00,11.05,10.96,2,-2.47
 25/11/2018 01:45:00,11.06,10.96,2,-2.45
 25/11/2018 02:00:00,11.1,10.96,2,-2.45
 25/11/2018 02:15:00,11.1,10.96,2,-2.45
 25/11/2018 02:30:00,11.04,10.96,2,-2.33
 25/11/2018 02:45:00,11.02,10.96,2,-2.28
 25/11/2018 03:00:00,11.03,10.96,2,-2.28
 25/11/2018 03:15:00,10.99,10.96,2,-2.28
 25/11/2018 03:30:00,10.99,10.96,2,-2.17
 25/11/2018 03:45:00,11.01,10.96,2,-2.14
 25/11/2018 04:00:00,11.03,10.96,2,-2.08
 25/11/2018 04:15:00,11.04,10.96,2,-2.01
 25/11/2018 04:30:00,11.06,10.96,2,-2.01
 25/11/2018 04:45:00,11.06,10.96,2,-2.01
 25/11/2018 05:00:00,11.05,10.96,2,-2.01
 25/11/2018 05:15:00,11.03,10.96,2,-2.01
 25/11/2018 05:30:00,11.04,10.96,2,-1.98
 25/11/2018 05:45:00,11.03,10.96,2,-1.88
 25/11/2018 06:00:00,11.0,10.96,2,-1.88
 25/11/2018 06:15:00,10.91,10.96,2,-1.95
 25/11/2018 06:30:00,10.89,10.96,2,-1.98
 25/11/2018 06:45:00,10.87,10.96,2,-1.99
 25/11/2018 07:00:00,10.83,10.96,2,-2.11
 25/11/2018 07:15:00,10.82,10.96,2,-2.13
 25/11/2018 07:30:00,10.81,10.96,2,-2.21
 25/11/2018 07:45:00,10.82,10.96,2,-2.23
 25/11/2018 08:00:00,10.88,10.96,2,-2.4
 25/11/2018 08:15:00,10.93,10.96,2,-2.54
 25/11/2018 08:30:00,11.03,10.96,2,-2.68
 25/11/2018 08:45:00,11.04,10.96,2,-2.63
 25/11/2018 09:00:00,10.9,10.96,2,-2.67
 25/11/2018 09:15:00,10.86,10.96,2,-2.65
 25/11/2018 09:30:00,10.87,10.96,2,-2.83
 25/11/2018 09:45:00,10.87,10.96,2,-2.88
 25/11/2018 10:00:00,10.86,10.96,2,-2.8
 25/11/2018 10:15:00,10.84,10.96,2,-2.79
 25/11/2018 10:30:00,10.83,10.96,2,-2.78
 25/11/2018 10:45:00,10.81,10.96,2,-2.72
 25/11/2018 11:00:00,10.82,10.96,2,-2.68
 25/11/2018 11:15:00,10.83,10.96,2,-2.43
 25/11/2018 11:30:00,10.82,10.96,2,-2.48
 25/11/2018 11:45:00,10.83,10.96,2,-2.63
 25/11/2018 12:00:00,10.85,10.96,2,-2.78
 25/11/2018 12:15:00,10.87,10.96,2,-2.9
 25/11/2018 12:30:00,10.84,10.96,2,-2.95
 25/11/2018 12:45:00,10.82,10.96,2,-2.93
 25/11/2018 13:00:00,10.84,10.96,2,-2.9
 25/11/2018 13:15:00,10.85,10.96,2,-2.91
 25/11/2018 13:30:00,10.87,10.96,2,-2.91
 25/11/2018 13:45:00,10.86,10.96,2,-2.88
 25/11/2018 14:00:00,10.89,10.96,2,-2.89
 25/11/2018 14:15:00,10.9,10.96,2,-2.81
 25/11/2018 14:30:00,10.9,10.96,2,-2.91
 25/11/2018 14:45:00,10.88,10.96,2,-2.9
 25/11/2018 15:00:00,10.86,10.96,2,-2.91
 25/11/2018 15:15:00,10.84,10.96,2,-2.91
 25/11/2018 15:30:00,10.83,10.96,2,-2.99
 25/11/2018 15:45:00,10.86,10.96,2,-3.08
 25/11/2018 16:00:00,10.89,10.96,2,-3.2
 25/11/2018 16:15:00,10.85,10.96,2,-3.39
 25/11/2018 16:30:00,10.87,10.96,2,-3.55
 25/11/2018 16:45:00,10.88,10.96,2,-3.69
 25/11/2018 17:00:00,10.94,10.96,2,-3.84
 25/11/2018 17:15:00,11.01,10.96,2,-3.97
 25/11/2018 17:30:00,11.07,10.96,2,-3.88
 25/11/2018 17:45:00,11.08,10.96,2,-3.97
 25/11/2018 18:00:00,11.11,10.96,2,-3.89
 25/11/2018 18:15:00,11.11,10.96,2,-3.82
 25/11/2018 18:30:00,11.1,10.96,2,-3.75
 25/11/2018 18:45:00,11.0,10.96,2,-3.75
 25/11/2018 19:00:00,11.03,10.96,2,-3.57
 25/11/2018 19:15:00,11.0,10.96,2,-3.45
 25/11/2018 19:30:00,10.93,10.96,2,-3.33
 25/11/2018 19:45:00,10.9,10.96,2,-3.23
 25/11/2018 20:00:00,10.89,10.96,2,-3.18
 25/11/2018 20:15:00,10.92,10.96,2,-3.18
 25/11/2018 20:30:00,10.95,10.96,2,-3.16
 25/11/2018 20:45:00,10.97,10.96,2,-3.14
 25/11/2018 21:00:00,11.0,10.96,2,-3.07
 25/11/2018 21:15:00,11.04,10.96,2,-2.91
 25/11/2018 21:30:00,11.0,10.96,2,-2.82
 25/11/2018 21:45:00,10.88,10.96,2,-2.71
 25/11/2018 22:00:00,10.99,10.96,2,-2.65
 25/11/2018 22:15:00,11.03,10.96,2,-2.51
 25/11/2018 22:30:00,11.07,10.96,2,-2.44
 25/11/2018 22:45:00,11.07,10.96,2,-2.31
 25/11/2018 23:00:00,11.05,10.96,2,-2.25
 25/11/2018 23:15:00,11.01,10.96,2,-2.18
 25/11/2018 23:30:00,10.96,10.96,2,-2.13
 25/11/2018 23:45:00,10.9,10.96,2,-2.04
 26/11/2018 00:00:00,10.86,10.96,2,-2.06
 26/11/2018 00:00:00,10.86,10.96,2,-2.06
 26/11/2018 00:15:00,10.89,10.96,2,-2.38
 26/11/2018 00:30:00,10.89,10.96,2,-2.54
 26/11/2018 00:45:00,10.9,10.96,2,-2.47
 26/11/2018 01:00:00,10.89,10.96,2,-2.41
 26/11/2018 01:15:00,10.91,10.96,2,-2.41
 26/11/2018 01:30:00,10.92,10.96,2,-2.41
 26/11/2018 01:45:00,10.94,10.96,2,-2.41
 26/11/2018 02:00:00,10.95,10.96,2,-2.41
 26/11/2018 02:15:00,10.94,10.96,2,-2.41
 26/11/2018 02:30:00,10.95,10.96,2,-2.39
 26/11/2018 02:45:00,10.96,10.96,2,-2.36
 26/11/2018 03:00:00,10.98,10.96,2,-2.23
 26/11/2018 03:15:00,11.0,10.96,2,-2.14
 26/11/2018 03:30:00,11.03,10.96,2,-2.14
 26/11/2018 03:45:00,11.05,10.96,2,-2.14
 26/11/2018 04:00:00,11.05,10.96,2,-2.14
 26/11/2018 04:15:00,11.06,10.96,2,-2.14
 26/11/2018 04:30:00,11.08,10.96,2,-2.14
 26/11/2018 04:45:00,11.05,10.96,2,-2.01
 26/11/2018 05:00:00,11.05,10.96,2,-2.01
 26/11/2018 05:15:00,11.02,10.96,2,-2.01
 26/11/2018 05:30:00,11.03,10.96,2,-2.01
 26/11/2018 05:45:00,10.98,10.96,2,-2.07
 26/11/2018 06:00:00,11.0,10.96,2,-2.23
 26/11/2018 06:15:00,10.98,10.96,2,-2.38
 26/11/2018 06:30:00,10.98,10.96,2,-2.5
 26/11/2018 06:45:00,10.89,10.96,2,-2.62
 26/11/2018 07:00:00,10.83,10.96,2,-2.71
 26/11/2018 07:15:00,10.9,10.96,2,-2.86
 26/11/2018 07:30:00,10.96,10.96,2,-2.9
 26/11/2018 07:45:00,10.95,10.96,2,-3.06
 26/11/2018 08:00:00,10.9,10.96,2,-3.04
 26/11/2018 08:15:00,10.9,10.96,2,-2.98
 26/11/2018 08:30:00,10.9,10.96,2,-2.9
 26/11/2018 08:45:00,10.92,10.96,2,-2.85
 26/11/2018 09:00:00,10.93,10.96,2,-2.75
 26/11/2018 09:15:00,10.94,10.96,2,-2.71
 26/11/2018 09:30:00,10.94,10.96,2,-2.71
 26/11/2018 09:45:00,10.97,10.96,2,-2.68
 26/11/2018 10:00:00,10.96,10.96,2,-2.58
 26/11/2018 10:15:00,11.02,10.96,2,-2.58
 26/11/2018 10:30:00,11.05,10.96,2,-2.54
 26/11/2018 10:45:00,11.04,10.96,2,-2.55
 26/11/2018 11:00:00,11.03,10.96,2,-2.47
 26/11/2018 11:15:00,11.04,10.96,2,-2.52
 26/11/2018 11:30:00,11.07,10.96,2,-2.53
 26/11/2018 11:45:00,11.05,10.96,2,-2.44
 26/11/2018 12:00:00,11.06,10.96,2,-2.35
 26/11/2018 12:15:00,11.08,10.96,2,-2.35
 26/11/2018 12:30:00,11.09,10.96,2,-2.26
 26/11/2018 12:45:00,11.1,10.96,2,-2.14
 26/11/2018 13:00:00,11.09,10.96,2,-2.4
 26/11/2018 13:15:00,11.06,10.96,2,-2.44
 26/11/2018 13:30:00,10.99,10.96,2,-2.16
 26/11/2018 13:45:00,10.94,10.96,2,-2.23
 26/11/2018 14:00:00,10.96,10.96,2,-2.41
 26/11/2018 14:15:00,10.97,10.96,2,-2.28
 26/11/2018 14:30:00,10.98,10.96,2,-1.96
 26/11/2018 14:45:00,10.94,10.96,2,-2.22
 26/11/2018 15:00:00,10.95,10.96,2,-2.13
 26/11/2018 15:15:00,10.94,10.96,2,-2.25
 26/11/2018 15:30:00,10.88,10.96,2,-2.41
 26/11/2018 15:45:00,10.84,10.96,2,-2.47
 26/11/2018 16:00:00,10.93,10.96,2,-2.71
 26/11/2018 16:15:00,10.92,10.96,2,-2.89
 26/11/2018 16:30:00,10.88,10.96,2,-3.12
 26/11/2018 16:45:00,10.84,10.96,2,-3.37
 26/11/2018 17:00:00,10.84,10.96,2,-3.63
 26/11/2018 17:15:00,10.83,10.96,2,-3.87
 26/11/2018 17:30:00,10.83,10.96,2,-3.89
 26/11/2018 17:45:00,10.84,10.96,2,-3.94
 26/11/2018 18:00:00,10.86,10.96,2,-3.99
 26/11/2018 18:15:00,10.95,10.96,2,-3.98
 26/11/2018 18:30:00,11.03,10.96,2,-3.86
 26/11/2018 18:45:00,11.03,10.96,2,-3.88
 26/11/2018 19:00:00,11.06,10.96,2,-3.82
 26/11/2018 19:15:00,11.06,10.96,2,-3.7
 26/11/2018 19:30:00,11.1,10.96,2,-3.63
 26/11/2018 19:45:00,11.08,10.96,2,-3.51
 26/11/2018 20:00:00,10.94,10.96,2,-3.4
 26/11/2018 20:15:00,10.87,10.96,2,-3.35
 26/11/2018 20:30:00,10.87,10.96,2,-3.19
 26/11/2018 20:45:00,10.88,10.96,2,-3.18
 26/11/2018 21:00:00,10.91,10.96,2,-3.11
 26/11/2018 21:15:00,10.92,10.96,2,-3.05
