DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/11/2018 21:30:00,11.01,10.96,2,-3.01
 26/11/2018 21:45:00,11.07,10.96,2,-2.85
 26/11/2018 22:00:00,11.09,10.96,2,-2.7
 26/11/2018 22:15:00,11.09,10.96,2,-2.56
 26/11/2018 22:30:00,11.0,10.96,2,-2.51
 26/11/2018 22:45:00,10.95,10.96,2,-2.45
 26/11/2018 23:00:00,10.98,10.96,2,-2.35
 26/11/2018 23:15:00,10.99,10.96,2,-2.28
 26/11/2018 23:30:00,11.0,10.96,2,-2.19
 26/11/2018 23:45:00,11.01,10.96,2,-2.14
 27/11/2018 00:00:00,11.02,10.96,2,-2.15
 27/11/2018 00:15:00,10.91,10.96,2,-2.42
 27/11/2018 00:30:00,10.86,10.96,2,-2.55
 27/11/2018 00:45:00,10.84,10.96,2,-2.55
 27/11/2018 01:00:00,10.82,10.96,2,-2.55
 27/11/2018 01:15:00,10.85,10.96,2,-2.55
 27/11/2018 01:30:00,10.89,10.96,2,-2.41
 27/11/2018 01:45:00,10.95,10.96,2,-2.41
 27/11/2018 02:00:00,10.98,10.96,2,-2.41
 27/11/2018 02:15:00,10.96,10.96,2,-2.41
 27/11/2018 02:30:00,11.02,10.96,2,-2.41
 27/11/2018 02:45:00,11.08,10.96,2,-2.41
 27/11/2018 03:00:00,11.04,10.96,2,-2.31
 27/11/2018 03:15:00,11.03,10.96,2,-2.28
 27/11/2018 03:30:00,10.98,10.96,2,-2.18
 27/11/2018 03:45:00,10.87,10.96,2,-2.14
 27/11/2018 04:00:00,10.84,10.96,2,-2.14
 27/11/2018 04:15:00,10.84,10.96,2,-2.14
 27/11/2018 04:30:00,10.93,10.96,2,-2.14
 27/11/2018 04:45:00,10.92,10.96,2,-2.02
 27/11/2018 05:00:00,10.91,10.96,2,-2.01
 27/11/2018 05:15:00,10.93,10.96,2,-2.08
 27/11/2018 05:30:00,11.02,10.96,2,-2.14
 27/11/2018 05:45:00,11.03,10.96,2,-2.18
 27/11/2018 06:00:00,10.98,10.96,2,-2.23
 27/11/2018 06:15:00,10.91,10.96,2,-2.37
 27/11/2018 06:30:00,10.87,10.96,2,-2.49
 27/11/2018 06:45:00,10.83,10.96,2,-2.62
 27/11/2018 07:00:00,10.98,10.96,2,-2.86
 27/11/2018 07:15:00,10.99,10.96,2,-2.87
 27/11/2018 07:30:00,10.96,10.96,2,-2.95
 27/11/2018 07:45:00,10.9,10.96,2,-2.95
 27/11/2018 08:00:00,10.87,10.96,2,-2.89
 27/11/2018 08:15:00,10.83,10.96,2,-2.85
 27/11/2018 08:30:00,10.82,10.96,2,-2.85
 27/11/2018 08:45:00,10.89,10.96,2,-2.85
 27/11/2018 09:00:00,10.93,10.96,2,-2.79
 27/11/2018 09:15:00,10.91,10.96,2,-2.78
 27/11/2018 09:30:00,10.9,10.96,2,-2.73
 27/11/2018 09:45:00,10.91,10.96,2,-2.71
 27/11/2018 10:00:00,10.97,10.96,2,-2.58
 27/11/2018 10:15:00,11.04,10.96,2,-2.58
 27/11/2018 10:30:00,11.03,10.96,2,-2.58
 27/11/2018 10:45:00,11.06,10.96,2,-2.49
 27/11/2018 11:00:00,11.02,10.96,2,-2.45
 27/11/2018 11:15:00,11.01,10.96,2,-2.45
 27/11/2018 11:30:00,11.01,10.96,2,-2.51
 27/11/2018 11:45:00,11.01,10.96,2,-2.42
 27/11/2018 12:00:00,10.99,10.96,2,-2.48
 27/11/2018 12:15:00,10.97,10.96,2,-2.65
 27/11/2018 12:30:00,10.96,10.96,2,-2.72
 27/11/2018 12:45:00,10.98,10.96,2,-2.78
 27/11/2018 13:00:00,11.01,10.96,2,-2.78
 27/11/2018 13:15:00,11.03,10.96,2,-2.78
 27/11/2018 13:30:00,11.04,10.96,2,-2.71
 27/11/2018 13:45:00,11.04,10.96,2,-2.68
 27/11/2018 14:00:00,11.05,10.96,2,-2.65
 27/11/2018 14:15:00,11.07,10.96,2,-2.48
 27/11/2018 14:30:00,11.08,10.96,2,-2.45
 27/11/2018 14:45:00,11.05,10.96,2,-2.47
 27/11/2018 15:00:00,10.87,10.96,2,-2.45
 27/11/2018 15:15:00,10.89,10.96,2,-2.52
 27/11/2018 15:30:00,10.86,10.96,2,-2.57
 27/11/2018 15:45:00,10.89,10.96,2,-2.66
 27/11/2018 16:00:00,11.03,10.96,2,-2.78
 27/11/2018 16:15:00,11.02,10.96,2,-2.89
 27/11/2018 16:30:00,10.91,10.96,2,-3.02
 27/11/2018 16:45:00,10.88,10.96,2,-3.22
 27/11/2018 17:00:00,10.92,10.96,2,-3.53
 27/11/2018 17:15:00,10.93,10.96,2,-3.74
 27/11/2018 17:30:00,10.94,10.96,2,-3.79
 27/11/2018 17:45:00,11.02,10.96,2,-3.79
 27/11/2018 18:00:00,10.99,10.96,2,-3.91
 27/11/2018 18:15:00,10.99,10.96,2,-3.87
 27/11/2018 18:30:00,11.02,10.96,2,-3.8
 27/11/2018 18:45:00,11.04,10.96,2,-3.75
 27/11/2018 19:00:00,11.09,10.96,2,-3.66
 27/11/2018 19:15:00,11.11,10.96,2,-3.56
 27/11/2018 19:30:00,11.08,10.96,2,-3.42
 27/11/2018 19:45:00,11.02,10.96,2,-3.35
 27/11/2018 20:00:00,11.07,10.96,2,-3.28
 27/11/2018 20:15:00,10.94,10.96,2,-3.14
 27/11/2018 20:30:00,10.85,10.96,2,-3.08
 27/11/2018 20:45:00,10.85,10.96,2,-2.95
 27/11/2018 21:00:00,10.87,10.96,2,-2.87
 27/11/2018 21:15:00,10.91,10.96,2,-2.85
 27/11/2018 21:30:00,10.95,10.96,2,-2.73
 27/11/2018 21:45:00,10.95,10.96,2,-2.73
 27/11/2018 22:00:00,10.96,10.96,2,-2.63
 27/11/2018 22:15:00,10.98,10.96,2,-2.51
 27/11/2018 22:30:00,11.01,10.96,2,-2.41
 27/11/2018 22:45:00,11.02,10.96,2,-2.32
 27/11/2018 23:00:00,11.03,10.96,2,-2.25
 27/11/2018 23:15:00,11.02,10.96,2,-2.14
 27/11/2018 23:30:00,11.04,10.96,2,-2.14
 27/11/2018 23:45:00,11.05,10.96,2,-2.14
 28/11/2018 00:00:00,10.98,10.96,2,-2.07
 28/11/2018 00:15:00,10.85,10.96,2,-2.36
 28/11/2018 00:30:00,10.88,10.96,2,-2.51
 28/11/2018 00:45:00,10.99,10.96,2,-2.51
 28/11/2018 01:00:00,11.0,10.96,2,-2.49
 28/11/2018 01:15:00,11.01,10.96,2,-2.48
 28/11/2018 01:30:00,10.96,10.96,2,-2.37
 28/11/2018 01:45:00,11.0,10.96,2,-2.35
 28/11/2018 02:00:00,11.02,10.96,2,-2.35
 28/11/2018 02:15:00,11.0,10.96,2,-2.35
 28/11/2018 02:30:00,11.01,10.96,2,-2.29
 28/11/2018 02:45:00,10.95,10.96,2,-2.24
 28/11/2018 03:00:00,11.02,10.96,2,-2.24
 28/11/2018 03:15:00,10.97,10.96,2,-2.16
 28/11/2018 03:30:00,10.99,10.96,2,-2.11
 28/11/2018 03:45:00,11.03,10.96,2,-2.11
 28/11/2018 04:00:00,11.04,10.96,2,-2.11
 28/11/2018 04:15:00,11.01,10.96,2,-2.11
 28/11/2018 04:30:00,11.02,10.96,2,-2.01
 28/11/2018 04:45:00,11.0,10.96,2,-1.98
 28/11/2018 05:00:00,10.99,10.96,2,-1.98
 28/11/2018 05:15:00,10.96,10.96,2,-1.99
 28/11/2018 05:30:00,10.9,10.96,2,-2.08
 28/11/2018 05:45:00,10.85,10.96,2,-2.08
 28/11/2018 06:00:00,10.86,10.96,2,-2.17
 28/11/2018 06:15:00,11.0,10.96,2,-2.37
 28/11/2018 06:30:00,11.03,10.96,2,-2.39
 28/11/2018 06:45:00,11.03,10.96,2,-2.56
 28/11/2018 07:00:00,10.94,10.96,2,-2.64
 28/11/2018 07:15:00,10.87,10.96,2,-2.71
 28/11/2018 07:30:00,10.87,10.96,2,-2.75
 28/11/2018 07:45:00,10.87,10.96,2,-2.75
 28/11/2018 08:00:00,10.84,10.96,2,-2.79
 28/11/2018 08:15:00,10.84,10.96,2,-2.75
 28/11/2018 08:30:00,10.92,10.96,2,-2.8
 28/11/2018 08:45:00,10.87,10.96,2,-2.7
 28/11/2018 09:00:00,10.88,10.96,2,-2.67
 28/11/2018 09:15:00,10.86,10.96,2,-2.68
 28/11/2018 09:30:00,10.86,10.96,2,-2.68
 28/11/2018 09:45:00,10.85,10.96,2,-2.68
 28/11/2018 10:00:00,10.85,10.96,2,-2.67
 28/11/2018 10:15:00,10.8,10.96,2,-2.61
 28/11/2018 10:30:00,10.85,10.96,2,-2.55
 28/11/2018 10:45:00,10.87,10.96,2,-2.53
 28/11/2018 11:00:00,10.91,10.96,2,-2.41
 28/11/2018 11:15:00,10.88,10.96,2,-2.45
 28/11/2018 11:30:00,10.95,10.97,2,-2.46
 28/11/2018 11:45:00,11.05,10.96,1,-2.48
 28/11/2018 12:00:00,10.97,10.9,1,-2.48
 28/11/2018 12:15:00,10.95,10.9,1,-2.52
 28/11/2018 12:30:00,10.95,10.9,1,-2.56
 28/11/2018 12:45:00,10.97,10.9,2,-2.58
 28/11/2018 13:00:00,10.99,10.89,2,-2.6
 28/11/2018 13:15:00,10.96,10.89,2,-2.58
 28/11/2018 13:30:00,10.98,10.89,2,-2.58
 28/11/2018 13:45:00,10.95,10.89,2,-2.33
 28/11/2018 14:00:00,10.93,10.89,2,-2.42
 28/11/2018 14:15:00,10.91,10.89,2,-2.42
 28/11/2018 14:30:00,10.94,10.89,2,-2.42
 28/11/2018 14:45:00,10.91,10.89,2,-2.42
 28/11/2018 15:00:00,10.87,10.89,2,-2.38
 28/11/2018 15:15:00,10.9,10.89,2,-2.46
 28/11/2018 15:30:00,10.88,10.89,2,-2.55
 28/11/2018 15:45:00,10.84,10.89,2,-2.49
 28/11/2018 16:00:00,10.8,10.89,2,-2.68
 28/11/2018 16:15:00,10.78,10.89,2,-2.81
 28/11/2018 16:30:00,10.81,10.89,2,-3.05
 28/11/2018 16:45:00,10.86,10.89,2,-3.27
 28/11/2018 17:00:00,10.92,10.89,2,-3.44
 28/11/2018 17:15:00,10.92,10.89,2,-3.58
 28/11/2018 17:30:00,10.9,10.89,2,-3.65
 28/11/2018 17:45:00,10.89,10.89,2,-3.65
 28/11/2018 18:00:00,10.93,10.89,2,-3.76
 28/11/2018 18:15:00,10.96,10.89,2,-3.7
 28/11/2018 18:30:00,11.0,10.89,2,-3.63
 28/11/2018 18:45:00,11.02,10.89,2,-3.64
 28/11/2018 19:00:00,11.01,10.94,2,-3.52
 28/11/2018 19:15:00,11.04,11.06,2,-3.43
 28/11/2018 19:30:00,11.08,11.06,2,-3.38
 28/11/2018 19:45:00,11.09,11.06,2,-3.27
 28/11/2018 20:00:00,11.09,11.06,2,-3.25
 28/11/2018 20:15:00,11.1,11.06,2,-3.18
 28/11/2018 20:30:00,11.15,11.06,2,-3.12
 28/11/2018 20:45:00,11.14,11.06,2,-3.05
 28/11/2018 21:00:00,11.13,11.06,2,-3.05
 28/11/2018 21:15:00,11.1,11.06,2,-2.95
 28/11/2018 21:30:00,11.09,11.06,2,-2.81
 28/11/2018 21:45:00,11.13,11.06,2,-2.71
 28/11/2018 22:00:00,11.12,11.06,2,-2.54
 28/11/2018 22:15:00,11.15,11.06,2,-2.45
 28/11/2018 22:30:00,11.13,11.06,2,-2.29
 28/11/2018 22:45:00,11.02,11.06,2,-2.28
 28/11/2018 23:00:00,11.03,11.06,2,-2.18
 28/11/2018 23:15:00,11.02,11.06,2,-2.14
 28/11/2018 23:30:00,11.04,11.06,2,-2.07
 28/11/2018 23:45:00,11.06,11.06,2,-2.01
 29/11/2018 00:00:00,11.08,11.06,2,-2.02
 29/11/2018 00:15:00,10.98,11.06,2,-2.28
 29/11/2018 00:30:00,11.0,11.06,2,-2.38
 29/11/2018 00:45:00,11.02,11.06,2,-2.38
 29/11/2018 01:00:00,11.04,11.06,2,-2.38
 29/11/2018 01:15:00,11.06,11.06,2,-2.38
 29/11/2018 01:30:00,11.08,11.06,2,-2.38
 29/11/2018 01:45:00,11.14,11.06,2,-2.32
 29/11/2018 02:00:00,11.17,11.06,2,-2.24
 29/11/2018 02:15:00,11.16,11.06,2,-2.24
 29/11/2018 02:30:00,11.13,11.06,2,-2.22
 29/11/2018 02:45:00,11.12,11.06,2,-2.22
 29/11/2018 03:00:00,11.12,11.06,2,-2.11
 29/11/2018 03:15:00,11.1,11.06,2,-1.93
 29/11/2018 03:30:00,11.14,11.06,2,-1.88
 29/11/2018 03:45:00,11.15,11.06,2,-1.93
 29/11/2018 04:00:00,11.16,11.06,2,-2.01
 29/11/2018 04:15:00,11.16,11.06,2,-2.01
 29/11/2018 04:30:00,11.19,11.06,2,-1.9
 29/11/2018 04:45:00,11.17,11.06,2,-1.97
 29/11/2018 05:00:00,11.18,11.06,2,-1.91
 29/11/2018 05:15:00,11.12,11.06,2,-1.91
 29/11/2018 05:30:00,11.08,11.06,2,-1.91
 29/11/2018 05:45:00,11.02,11.06,2,-2.02
 29/11/2018 06:00:00,10.98,11.06,2,-2.06
 29/11/2018 06:15:00,11.0,11.06,2,-2.15
 29/11/2018 06:30:00,11.12,11.06,2,-2.19
 29/11/2018 06:45:00,11.04,11.06,2,-2.37
 29/11/2018 07:00:00,11.01,11.06,2,-2.47
 29/11/2018 07:15:00,11.02,11.06,2,-2.58
 29/11/2018 07:30:00,11.12,11.06,2,-2.79
 29/11/2018 07:45:00,10.98,11.06,2,-2.78
 29/11/2018 08:00:00,10.95,11.06,2,-2.72
 29/11/2018 08:15:00,10.92,11.06,2,-2.75
 29/11/2018 08:30:00,10.93,11.06,2,-2.71
 29/11/2018 08:45:00,10.95,11.06,2,-2.65
 29/11/2018 09:00:00,10.95,11.06,2,-2.63
 29/11/2018 09:15:00,10.93,11.06,2,-2.61
 29/11/2018 09:30:00,10.98,11.06,2,-2.55
 29/11/2018 09:45:00,11.02,11.06,2,-2.32
 29/11/2018 10:00:00,11.03,11.06,2,-2.37
 29/11/2018 10:15:00,11.04,11.06,2,-2.19
 29/11/2018 10:30:00,11.06,11.06,2,-2.38
 29/11/2018 10:45:00,11.07,11.06,2,-2.29
 29/11/2018 11:00:00,11.06,11.06,2,-2.13
 29/11/2018 11:15:00,11.1,11.06,2,-1.64
 29/11/2018 11:30:00,11.11,11.06,2,-1.49
 29/11/2018 11:45:00,11.07,11.06,2,-1.95
 29/11/2018 12:00:00,11.09,11.06,2,-2.13
 29/11/2018 12:15:00,11.07,11.06,2,-2.11
 29/11/2018 12:30:00,11.09,11.06,2,-2.35
 29/11/2018 12:45:00,11.08,11.06,2,-2.45
 29/11/2018 13:00:00,11.07,11.06,2,-2.41
 29/11/2018 13:15:00,11.11,11.06,2,-2.46
 29/11/2018 13:30:00,11.14,11.06,2,-2.37
 29/11/2018 13:45:00,11.09,11.06,2,-2.35
 29/11/2018 14:00:00,11.08,11.06,2,-2.41
 29/11/2018 14:15:00,11.07,11.06,2,-2.39
 29/11/2018 14:30:00,11.05,11.06,2,-2.33
 29/11/2018 14:45:00,11.04,11.06,2,-2.07
 29/11/2018 15:00:00,11.06,11.06,2,-2.17
 29/11/2018 15:15:00,11.05,11.06,2,-2.37
 29/11/2018 15:30:00,11.06,11.06,2,-2.33
 29/11/2018 15:45:00,11.0,11.06,2,-2.5
 29/11/2018 16:00:00,11.03,11.06,2,-2.68
 29/11/2018 16:15:00,11.1,11.06,2,-2.83
 29/11/2018 16:30:00,11.11,11.06,2,-3.0
 29/11/2018 16:45:00,11.07,11.06,2,-3.24
 29/11/2018 17:00:00,11.03,11.06,2,-3.36
 29/11/2018 17:15:00,11.08,11.06,2,-3.43
 29/11/2018 17:30:00,11.09,11.06,2,-3.5
 29/11/2018 17:45:00,11.11,11.06,2,-3.56
 29/11/2018 18:00:00,11.13,11.06,2,-3.68
 29/11/2018 18:15:00,11.15,11.06,2,-3.62
 29/11/2018 18:30:00,11.18,11.06,2,-3.62
 29/11/2018 18:45:00,11.16,11.06,2,-3.57
 29/11/2018 19:00:00,11.18,11.06,2,-3.55
 29/11/2018 19:15:00,11.14,11.06,2,-3.45
 29/11/2018 19:30:00,11.16,11.06,2,-3.38
 29/11/2018 19:45:00,11.08,11.06,2,-3.26
 29/11/2018 20:00:00,11.11,11.06,2,-3.18
 29/11/2018 20:15:00,11.07,11.06,2,-3.13
 29/11/2018 20:30:00,11.09,11.06,2,-3.05
 29/11/2018 20:45:00,11.11,11.06,2,-3.05
 29/11/2018 21:00:00,11.17,11.06,2,-2.99
 29/11/2018 21:15:00,11.1,11.06,2,-2.85
 29/11/2018 21:30:00,10.96,11.06,2,-2.72
 29/11/2018 21:45:00,11.0,11.06,2,-2.65
 29/11/2018 22:00:00,11.06,11.06,2,-2.65
 29/11/2018 22:15:00,11.04,11.06,2,-2.56
 29/11/2018 22:30:00,11.11,11.06,2,-2.45
 29/11/2018 22:45:00,11.14,11.06,2,-2.37
 29/11/2018 23:00:00,11.18,11.06,2,-2.24
 29/11/2018 23:15:00,11.13,11.06,2,-2.24
 29/11/2018 23:30:00,11.17,11.06,2,-2.16
 29/11/2018 23:45:00,11.15,11.08,2,-2.01
 30/11/2018 00:00:00,11.17,11.09,2,-2.08
 30/11/2018 00:15:00,11.09,11.09,2,-2.32
 30/11/2018 00:30:00,11.08,11.09,2,-2.41
 30/11/2018 00:45:00,11.07,11.09,2,-2.48
 30/11/2018 01:00:00,11.08,11.09,2,-2.39
 30/11/2018 01:15:00,11.1,11.09,2,-2.35
 30/11/2018 01:30:00,11.09,11.1,2,-2.35
 30/11/2018 01:45:00,11.07,11.1,2,-2.35
 30/11/2018 02:00:00,11.09,11.1,2,-2.35
 30/11/2018 02:15:00,11.09,11.1,2,-2.25
 30/11/2018 02:30:00,11.1,11.09,2,-2.21
 30/11/2018 02:45:00,11.1,11.09,2,-2.21
 30/11/2018 03:00:00,11.14,11.09,2,-2.17
 30/11/2018 03:15:00,11.16,11.09,2,-2.08
 30/11/2018 03:30:00,11.2,11.09,2,-2.06
 30/11/2018 03:45:00,11.19,11.1,2,-1.94
 30/11/2018 04:00:00,11.21,11.11,2,-1.94
 30/11/2018 04:15:00,11.2,11.11,2,-1.94
 30/11/2018 04:30:00,10.99,10.92,1,-1.83
 30/11/2018 04:45:00,10.95,10.9,1,-1.81
 30/11/2018 05:00:00,10.94,10.9,1,-1.81
 30/11/2018 05:15:00,10.91,10.9,1,-1.76
 30/11/2018 05:30:00,10.88,10.89,2,-1.8
 30/11/2018 05:45:00,10.86,10.89,2,-1.94
 30/11/2018 06:00:00,10.85,10.89,2,-2.08
 30/11/2018 06:15:00,10.77,10.89,2,-2.16
 30/11/2018 06:30:00,10.79,10.89,2,-2.27
 30/11/2018 06:45:00,10.76,10.89,2,-2.43
 30/11/2018 07:00:00,10.83,10.89,2,-2.55
 30/11/2018 07:15:00,10.85,10.89,2,-2.71
 30/11/2018 07:30:00,10.78,10.89,2,-2.74
 30/11/2018 07:45:00,10.82,10.89,2,-2.8
 30/11/2018 08:00:00,10.8,10.89,2,-2.75
 30/11/2018 08:15:00,10.8,10.89,2,-2.79
 30/11/2018 08:30:00,10.8,10.89,2,-2.74
 30/11/2018 08:45:00,10.82,10.89,2,-2.55
 30/11/2018 09:00:00,10.82,10.89,2,-2.51
 30/11/2018 09:15:00,10.83,10.89,2,-2.46
 30/11/2018 09:30:00,10.86,10.89,2,-2.37
 30/11/2018 09:45:00,10.88,10.89,2,-2.16
 30/11/2018 10:00:00,10.9,10.89,2,-2.01
 30/11/2018 10:15:00,10.96,10.89,2,-1.85
 30/11/2018 10:30:00,11.03,10.89,2,-1.69
 30/11/2018 10:45:00,10.95,10.89,2,-1.63
 30/11/2018 11:00:00,10.86,10.89,2,-1.99
 30/11/2018 11:15:00,10.84,10.89,2,-1.85
 30/11/2018 11:30:00,10.83,10.89,2,-1.36
 30/11/2018 11:45:00,10.86,10.89,2,-1.34
 30/11/2018 12:00:00,10.86,10.89,2,-1.62
 30/11/2018 12:15:00,10.86,10.89,2,-1.83
 30/11/2018 12:30:00,10.87,10.89,2,-1.47
 30/11/2018 12:45:00,10.87,10.89,2,-1.27
 30/11/2018 13:00:00,10.88,10.89,2,-1.52
 30/11/2018 13:15:00,10.84,10.89,2,-2.13
 30/11/2018 13:30:00,10.82,10.89,2,-1.79
 30/11/2018 13:45:00,10.83,10.89,2,-1.51
 30/11/2018 14:00:00,10.81,10.89,2,-1.65
 30/11/2018 14:15:00,10.77,10.89,2,-2.05
 30/11/2018 14:30:00,10.76,10.89,2,-2.28
 30/11/2018 14:45:00,10.84,10.89,2,-2.06
 30/11/2018 15:00:00,10.85,10.89,2,-2.02
 30/11/2018 15:15:00,10.82,10.89,2,-2.16
 30/11/2018 15:30:00,10.81,10.89,2,-2.35
 30/11/2018 15:45:00,10.83,10.89,2,-2.5
 30/11/2018 16:00:00,10.84,10.89,2,-2.55
 30/11/2018 16:15:00,10.8,10.89,2,-2.78
 30/11/2018 16:30:00,10.8,10.89,2,-2.93
 30/11/2018 16:45:00,10.78,10.89,2,-3.12
 30/11/2018 17:00:00,10.84,10.89,2,-3.28
 30/11/2018 17:15:00,10.86,10.89,2,-3.37
 30/11/2018 17:30:00,10.87,10.89,2,-3.45
 30/11/2018 17:45:00,10.86,10.89,2,-3.53
 30/11/2018 18:00:00,10.9,10.89,2,-3.62
 30/11/2018 18:15:00,10.91,10.89,2,-3.68
 30/11/2018 18:30:00,10.95,10.89,2,-3.56
 30/11/2018 18:45:00,10.95,10.89,2,-3.58
 30/11/2018 19:00:00,10.96,10.89,2,-3.49
 30/11/2018 19:15:00,10.94,10.89,2,-3.36
 30/11/2018 19:30:00,10.96,10.89,2,-3.3
 30/11/2018 19:45:00,10.98,10.89,2,-3.28
 30/11/2018 20:00:00,11.03,10.89,2,-3.19
 30/11/2018 20:15:00,10.9,10.89,2,-3.08
 30/11/2018 20:30:00,10.84,10.89,2,-3.02
 30/11/2018 20:45:00,10.84,10.89,2,-2.88
 30/11/2018 21:00:00,10.84,10.89,2,-2.82
 30/11/2018 21:15:00,10.89,10.89,2,-2.75
 30/11/2018 21:30:00,10.9,10.89,2,-2.64
 30/11/2018 21:45:00,10.82,10.89,2,-2.61
 30/11/2018 22:00:00,10.84,10.89,2,-2.55
 30/11/2018 22:15:00,10.85,10.89,2,-2.48
 30/11/2018 22:30:00,10.85,10.89,2,-2.48
 30/11/2018 22:45:00,10.86,10.89,2,-2.48
 30/11/2018 23:00:00,10.86,10.89,2,-2.36
 30/11/2018 23:15:00,10.87,10.89,2,-2.35
 30/11/2018 23:30:00,10.86,10.89,2,-2.27
 30/11/2018 23:45:00,10.88,10.89,2,-2.21
 01/12/2018 00:00:00,10.9,10.89,2,-2.21
 01/12/2018 00:15:00,10.81,10.89,2,-2.43
 01/12/2018 00:30:00,10.78,10.89,2,-2.45
 01/12/2018 00:45:00,10.78,10.89,2,-2.45
 01/12/2018 01:00:00,10.77,10.89,2,-2.45
 01/12/2018 01:15:00,10.77,10.89,2,-2.45
 01/12/2018 01:30:00,10.81,10.89,2,-2.33
 01/12/2018 01:45:00,10.83,10.89,2,-2.31
 01/12/2018 02:00:00,10.87,10.89,2,-2.31
 01/12/2018 02:15:00,10.87,10.89,2,-2.31
 01/12/2018 02:30:00,10.81,10.89,2,-2.26
 01/12/2018 02:45:00,10.81,10.89,2,-2.18
 01/12/2018 03:00:00,10.85,10.89,2,-2.18
 01/12/2018 03:15:00,10.86,10.89,2,-2.07
 01/12/2018 03:30:00,10.88,10.89,2,-2.02
 01/12/2018 03:45:00,10.9,10.89,2,-1.91
 01/12/2018 04:00:00,10.92,10.89,2,-1.91
 01/12/2018 04:15:00,10.92,10.89,2,-1.81
 01/12/2018 04:30:00,10.93,10.89,2,-1.78
 01/12/2018 04:45:00,10.91,10.89,2,-1.78
 01/12/2018 05:00:00,10.91,10.89,2,-1.78
 01/12/2018 05:15:00,10.88,10.89,2,-1.79
 01/12/2018 05:30:00,10.87,10.89,2,-1.91
 01/12/2018 05:45:00,10.85,10.89,2,-2.01
 01/12/2018 06:00:00,10.83,10.89,2,-2.04
 01/12/2018 06:15:00,10.74,10.89,2,-2.04
 01/12/2018 06:30:00,10.81,10.89,2,-2.04
 01/12/2018 06:45:00,10.84,10.89,2,-2.13
 01/12/2018 07:00:00,10.83,10.89,2,-2.18
 01/12/2018 07:15:00,10.86,10.89,2,-2.14
 01/12/2018 07:30:00,10.96,10.89,2,-2.18
 01/12/2018 07:45:00,10.98,10.89,2,-2.27
 01/12/2018 08:00:00,10.97,10.89,2,-2.33
 01/12/2018 08:15:00,10.94,10.89,2,-2.45
 01/12/2018 08:30:00,10.92,10.89,2,-2.45
 01/12/2018 08:45:00,10.9,10.89,2,-2.5
 01/12/2018 09:00:00,10.87,10.89,2,-2.53
 01/12/2018 09:15:00,10.86,10.89,2,-2.51
 01/12/2018 09:30:00,10.86,10.89,2,-2.5
 01/12/2018 09:45:00,10.88,10.89,2,-2.57
 01/12/2018 10:00:00,10.91,10.89,2,-2.45
 01/12/2018 10:15:00,10.92,10.89,2,-2.49
 01/12/2018 10:30:00,10.91,10.89,2,-2.48
 01/12/2018 10:45:00,10.94,10.89,2,-2.42
 01/12/2018 11:00:00,10.96,10.89,2,-2.43
 01/12/2018 11:15:00,10.95,10.89,2,-2.38
 01/12/2018 11:30:00,10.95,10.89,2,-2.32
 01/12/2018 11:45:00,10.99,10.89,2,-2.26
 01/12/2018 12:00:00,10.97,10.89,2,-2.24
 01/12/2018 12:15:00,10.95,10.89,2,-2.28
 01/12/2018 12:30:00,10.9,10.89,2,-2.3
 01/12/2018 12:45:00,10.81,10.89,2,-2.37
 01/12/2018 13:00:00,10.81,10.89,2,-2.46
 01/12/2018 13:15:00,10.82,10.89,2,-2.46
 01/12/2018 13:30:00,10.84,10.89,2,-2.51
 01/12/2018 13:45:00,10.87,10.89,2,-2.45
 01/12/2018 14:00:00,10.86,10.89,2,-2.41
 01/12/2018 14:15:00,10.87,10.89,2,-2.41
 01/12/2018 14:30:00,10.86,10.89,2,-2.41
 01/12/2018 14:45:00,10.82,10.89,2,-2.41
 01/12/2018 15:00:00,10.8,10.89,2,-2.51
 01/12/2018 15:15:00,10.81,10.89,2,-2.52
 01/12/2018 15:30:00,10.79,10.89,2,-2.58
 01/12/2018 15:45:00,10.77,10.89,2,-2.65
 01/12/2018 16:00:00,10.81,10.89,2,-2.72
 01/12/2018 16:15:00,10.82,10.89,2,-2.82
 01/12/2018 16:30:00,10.87,10.89,2,-2.99
 01/12/2018 16:45:00,10.8,10.89,2,-3.05
 01/12/2018 17:00:00,10.77,10.89,2,-3.15
 01/12/2018 17:15:00,10.78,10.89,2,-3.23
 01/12/2018 17:30:00,10.77,10.89,2,-3.25
 01/12/2018 17:45:00,10.77,10.89,2,-3.26
 01/12/2018 18:00:00,10.79,10.89,2,-3.25
 01/12/2018 18:15:00,10.87,10.97,2,-3.36
 01/12/2018 18:30:00,10.95,11.06,2,-3.35
 01/12/2018 18:45:00,10.98,11.06,2,-3.28
 01/12/2018 19:00:00,10.99,11.06,2,-3.27
 01/12/2018 19:15:00,11.02,11.06,2,-3.17
 01/12/2018 19:30:00,11.06,11.06,2,-3.05
 01/12/2018 19:45:00,11.12,11.06,2,-2.96
 01/12/2018 20:00:00,11.16,11.06,2,-2.82
 01/12/2018 20:15:00,11.16,11.06,2,-2.78
 01/12/2018 20:30:00,11.09,11.06,2,-2.8
 01/12/2018 20:45:00,11.07,11.06,2,-2.78
 01/12/2018 21:00:00,11.12,11.06,2,-2.78
 01/12/2018 21:15:00,11.03,11.06,2,-2.71
 01/12/2018 21:30:00,10.97,11.06,2,-2.63
 01/12/2018 21:45:00,10.97,11.06,2,-2.56
 01/12/2018 22:00:00,11.01,11.06,2,-2.45
 01/12/2018 22:15:00,11.03,11.06,2,-2.39
 01/12/2018 22:30:00,11.05,11.06,2,-2.28
 01/12/2018 22:45:00,11.07,11.06,2,-2.28
 01/12/2018 23:00:00,11.1,11.06,2,-2.14
 01/12/2018 23:15:00,11.05,11.06,2,-2.17
 01/12/2018 23:30:00,11.05,11.06,2,-2.13
 01/12/2018 23:45:00,11.05,11.06,2,-2.04
 02/12/2018 00:00:00,11.06,11.06,2,-2.06
 02/12/2018 00:15:00,10.99,11.06,2,-2.39
 02/12/2018 00:30:00,10.98,11.06,2,-2.45
 02/12/2018 00:45:00,10.96,11.06,2,-2.45
 02/12/2018 01:00:00,10.96,11.06,2,-2.41
 02/12/2018 01:15:00,10.98,11.06,2,-2.35
 02/12/2018 01:30:00,11.02,11.06,2,-2.35
 02/12/2018 01:45:00,11.05,11.06,2,-2.35
 02/12/2018 02:00:00,11.08,11.06,2,-2.24
 02/12/2018 02:15:00,11.05,11.06,2,-2.21
 02/12/2018 02:30:00,11.01,11.06,2,-2.19
 02/12/2018 02:45:00,11.02,11.06,2,-2.19
 02/12/2018 03:00:00,11.03,11.06,2,-2.08
 02/12/2018 03:15:00,11.06,11.06,2,-2.08
 02/12/2018 03:30:00,11.07,11.06,2,-1.97
 02/12/2018 03:45:00,11.07,11.06,2,-1.94
 02/12/2018 04:00:00,11.1,11.06,2,-1.94
 02/12/2018 04:15:00,11.08,11.06,2,-1.94
 02/12/2018 04:30:00,11.1,11.06,2,-1.87
 02/12/2018 04:45:00,11.09,11.06,2,-1.81
 02/12/2018 05:00:00,11.11,11.06,2,-1.76
 02/12/2018 05:15:00,11.12,11.06,2,-1.71
 02/12/2018 05:30:00,11.12,11.06,2,-1.71
 02/12/2018 05:45:00,11.1,11.06,2,-1.71
 02/12/2018 06:00:00,11.09,11.06,2,-1.71
 02/12/2018 06:15:00,11.05,11.06,2,-1.74
 02/12/2018 06:30:00,11.04,11.06,2,-1.84
 02/12/2018 06:45:00,11.03,11.06,2,-1.96
 02/12/2018 07:00:00,11.09,11.06,2,-1.98
 02/12/2018 07:15:00,11.12,11.06,2,-1.98
 02/12/2018 07:30:00,11.1,11.06,2,-1.98
 02/12/2018 07:45:00,11.08,11.06,2,-2.11
 02/12/2018 08:00:00,11.05,11.06,2,-2.19
 02/12/2018 08:15:00,11.02,11.06,2,-2.24
 02/12/2018 08:30:00,11.0,11.06,2,-2.3
 02/12/2018 08:45:00,10.98,11.06,2,-2.4
 02/12/2018 09:00:00,10.94,11.06,2,-2.49
 02/12/2018 09:15:00,10.91,11.06,2,-2.58
 02/12/2018 09:30:00,10.97,11.06,2,-2.65
 02/12/2018 09:45:00,10.96,11.06,2,-2.65
 02/12/2018 10:00:00,10.94,11.06,2,-2.65
 02/12/2018 10:15:00,10.99,11.06,2,-2.67
 02/12/2018 10:30:00,11.0,11.06,2,-2.65
 02/12/2018 10:45:00,11.09,11.06,2,-2.63
 02/12/2018 11:00:00,11.13,11.06,2,-2.56
 02/12/2018 11:15:00,11.09,11.06,2,-2.74
 02/12/2018 11:30:00,11.1,11.06,2,-2.75
 02/12/2018 11:45:00,11.08,11.06,2,-2.85
 02/12/2018 12:00:00,11.07,11.06,2,-2.82
 02/12/2018 12:15:00,11.07,11.06,2,-2.95
 02/12/2018 12:30:00,11.08,11.06,2,-2.98
 02/12/2018 12:45:00,11.06,11.06,2,-2.9
 02/12/2018 13:00:00,11.12,11.06,2,-2.85
 02/12/2018 13:15:00,11.16,11.06,2,-2.82
 02/12/2018 13:30:00,11.18,11.06,2,-2.75
 02/12/2018 13:45:00,11.19,11.06,2,-2.72
 02/12/2018 14:00:00,11.14,11.06,2,-2.61
 02/12/2018 14:15:00,11.13,11.06,2,-2.69
 02/12/2018 14:30:00,11.14,11.06,2,-2.6
 02/12/2018 14:45:00,11.13,11.06,2,-2.71
 02/12/2018 15:00:00,11.13,11.06,2,-2.8
 02/12/2018 15:15:00,11.11,11.06,2,-2.85
 02/12/2018 15:30:00,11.1,11.06,2,-2.95
 02/12/2018 15:45:00,11.09,11.06,2,-2.91
 02/12/2018 16:00:00,11.05,11.06,2,-2.97
 02/12/2018 16:15:00,11.03,11.06,2,-3.1
 02/12/2018 16:30:00,11.01,11.06,2,-3.31
 02/12/2018 16:45:00,11.0,11.06,2,-3.48
 02/12/2018 17:00:00,10.96,11.06,2,-3.59
 02/12/2018 17:15:00,11.1,11.06,2,-3.8
 02/12/2018 17:30:00,11.13,11.06,2,-3.77
 02/12/2018 17:45:00,11.13,11.06,2,-3.72
 02/12/2018 18:00:00,11.09,11.06,2,-3.7
 02/12/2018 18:15:00,11.07,11.06,2,-3.58
 02/12/2018 18:30:00,11.04,11.06,2,-3.5
 02/12/2018 18:45:00,11.06,11.06,2,-3.46
 02/12/2018 19:00:00,11.11,11.06,2,-3.35
 02/12/2018 19:15:00,11.15,11.06,2,-3.26
 02/12/2018 19:30:00,11.19,11.06,2,-3.24
 02/12/2018 19:45:00,11.1,11.06,2,-3.12
 02/12/2018 20:00:00,11.13,11.06,2,-3.08
 02/12/2018 20:15:00,11.1,11.06,2,-2.95
 02/12/2018 20:30:00,11.07,11.06,2,-2.88
 02/12/2018 20:45:00,11.11,11.06,2,-2.82
 02/12/2018 21:00:00,11.11,11.06,2,-2.71
 02/12/2018 21:15:00,11.07,11.06,2,-2.73
 02/12/2018 21:30:00,11.03,11.06,2,-2.62
 02/12/2018 21:45:00,11.06,11.06,2,-2.51
 02/12/2018 22:00:00,11.1,11.06,2,-2.4
 02/12/2018 22:15:00,11.11,11.06,2,-2.38
 02/12/2018 22:30:00,11.09,11.06,2,-2.27
 02/12/2018 22:45:00,11.09,11.06,2,-2.22
 02/12/2018 23:00:00,11.06,11.06,2,-2.11
 02/12/2018 23:15:00,11.04,11.06,2,-2.09
 02/12/2018 23:30:00,11.07,11.06,2,-1.98
 02/12/2018 23:45:00,11.07,11.06,2,-1.98
 03/12/2018 00:00:00,11.07,11.06,2,-1.98
 03/12/2018 00:00:00,11.07,11.06,2,-1.98
 03/12/2018 00:15:00,11.0,11.06,2,-2.22
 03/12/2018 00:30:00,11.01,11.06,2,-2.38
 03/12/2018 00:45:00,11.01,11.06,2,-2.38
 03/12/2018 01:00:00,11.03,11.06,2,-2.37
 03/12/2018 01:15:00,11.02,11.06,2,-2.24
 03/12/2018 01:30:00,11.05,11.06,2,-2.24
 03/12/2018 01:45:00,11.07,11.06,2,-2.23
 03/12/2018 02:00:00,11.07,11.06,2,-2.11
 03/12/2018 02:15:00,11.1,11.06,2,-2.11
 03/12/2018 02:30:00,11.12,11.06,2,-2.1
 03/12/2018 02:45:00,11.13,11.06,2,-2.1
 03/12/2018 03:00:00,11.15,11.06,2,-2.01
 03/12/2018 03:15:00,11.16,11.06,2,-1.92
 03/12/2018 03:30:00,11.19,11.06,2,-1.82
 03/12/2018 03:45:00,11.08,11.06,2,-1.74
 03/12/2018 04:00:00,11.08,11.06,2,-1.74
 03/12/2018 04:15:00,11.08,11.06,2,-1.74
 03/12/2018 04:30:00,11.08,11.06,2,-1.74
 03/12/2018 04:45:00,11.08,11.06,2,-1.74
 03/12/2018 05:00:00,11.07,11.06,2,-1.74
 03/12/2018 05:15:00,11.06,11.06,2,-1.74
 03/12/2018 05:30:00,11.09,11.06,2,-1.8
 03/12/2018 05:45:00,11.04,11.06,2,-1.86
 03/12/2018 06:00:00,11.02,11.06,2,-1.95
 03/12/2018 06:15:00,10.99,11.06,2,-2.08
 03/12/2018 06:30:00,10.98,11.06,2,-2.21
 03/12/2018 06:45:00,10.95,11.06,2,-2.4
 03/12/2018 07:00:00,10.97,11.06,2,-2.48
 03/12/2018 07:15:00,10.99,11.06,2,-2.6
 03/12/2018 07:30:00,11.0,11.06,2,-2.68
 03/12/2018 07:45:00,11.05,11.06,2,-2.71
 03/12/2018 08:00:00,11.03,11.06,2,-2.8
 03/12/2018 08:15:00,11.01,11.06,2,-2.76
 03/12/2018 08:30:00,10.99,11.06,2,-2.59
 03/12/2018 08:45:00,10.98,11.06,2,-2.58
 03/12/2018 09:00:00,10.97,11.06,2,-2.58
 03/12/2018 09:15:00,10.96,11.06,2,-2.56
 03/12/2018 09:30:00,10.93,11.06,2,-2.58
 03/12/2018 09:45:00,10.99,11.06,2,-2.51
 03/12/2018 10:00:00,10.98,11.06,2,-2.52
 03/12/2018 10:15:00,11.02,11.06,2,-2.45
 03/12/2018 10:30:00,11.03,11.06,2,-2.45
 03/12/2018 10:45:00,11.04,11.06,2,-2.16
 03/12/2018 11:00:00,11.04,11.06,2,-2.12
 03/12/2018 11:15:00,11.03,11.06,2,-2.12
 03/12/2018 11:30:00,11.03,11.06,2,-2.26
 03/12/2018 11:45:00,11.03,11.06,2,-2.18
 03/12/2018 12:00:00,11.0,11.06,2,-2.18
 03/12/2018 12:15:00,11.02,11.06,2,-2.11
 03/12/2018 12:30:00,11.08,11.06,2,-2.15
 03/12/2018 12:45:00,11.09,11.06,2,-2.28
 03/12/2018 13:00:00,11.11,11.06,2,-2.31
 03/12/2018 13:15:00,11.13,11.06,2,-2.3
 03/12/2018 13:30:00,11.15,11.06,2,-2.42
 03/12/2018 13:45:00,11.15,11.06,2,-2.06
 03/12/2018 14:00:00,11.14,11.06,2,-2.13
 03/12/2018 14:15:00,11.09,11.06,2,-2.28
 03/12/2018 14:30:00,11.1,11.06,2,-2.26
 03/12/2018 14:45:00,11.09,11.06,2,-2.21
 03/12/2018 15:00:00,11.08,11.06,2,-2.31
 03/12/2018 15:15:00,11.08,11.06,2,-2.43
 03/12/2018 15:30:00,11.08,11.06,2,-2.45
 03/12/2018 15:45:00,11.03,11.06,2,-2.53
 03/12/2018 16:00:00,10.92,11.06,2,-2.69
 03/12/2018 16:15:00,11.03,11.06,2,-2.92
 03/12/2018 16:30:00,11.14,11.06,2,-3.14
 03/12/2018 16:45:00,11.15,11.06,2,-3.3
 03/12/2018 17:00:00,11.16,11.06,2,-3.41
 03/12/2018 17:15:00,11.15,11.06,2,-3.51
 03/12/2018 17:30:00,11.15,11.06,2,-3.58
 03/12/2018 17:45:00,11.16,11.06,2,-3.58
 03/12/2018 18:00:00,11.18,11.06,2,-3.63
 03/12/2018 18:15:00,11.19,11.06,2,-3.72
 03/12/2018 18:30:00,11.21,11.06,2,-3.67
 03/12/2018 18:45:00,11.15,11.06,2,-3.58
 03/12/2018 19:00:00,11.17,11.06,2,-3.53
 03/12/2018 19:15:00,11.18,11.06,2,-3.46
 03/12/2018 19:30:00,11.14,11.06,2,-3.31
 03/12/2018 19:45:00,11.09,11.06,2,-3.27
 03/12/2018 20:00:00,11.13,11.06,2,-3.16
 03/12/2018 20:15:00,11.1,11.06,2,-3.18
 03/12/2018 20:30:00,11.05,11.06,2,-3.0
 03/12/2018 20:45:00,11.05,11.06,2,-2.95
 03/12/2018 21:00:00,11.08,11.06,2,-2.89
 03/12/2018 21:15:00,11.13,11.06,2,-2.82
 03/12/2018 21:30:00,11.17,11.06,2,-2.77
 03/12/2018 21:45:00,11.13,11.06,2,-2.71
 03/12/2018 22:00:00,11.17,11.06,2,-2.67
 03/12/2018 22:15:00,11.13,11.06,2,-2.53
 03/12/2018 22:30:00,11.04,11.06,2,-2.37
 03/12/2018 22:45:00,11.07,11.06,2,-2.3
 03/12/2018 23:00:00,11.09,11.06,2,-2.21
 03/12/2018 23:15:00,11.1,11.06,2,-2.17
 03/12/2018 23:30:00,11.02,11.06,2,-2.0
 03/12/2018 23:45:00,11.0,11.06,2,-1.98
 04/12/2018 00:00:00,10.94,11.06,2,-1.98
 04/12/2018 00:15:00,11.04,11.06,2,-2.34
 04/12/2018 00:30:00,11.09,11.06,2,-2.38
 04/12/2018 00:45:00,11.1,11.06,2,-2.38
 04/12/2018 01:00:00,11.11,11.06,2,-2.38
 04/12/2018 01:15:00,11.11,11.06,2,-2.38
 04/12/2018 01:30:00,11.16,11.06,2,-2.38
 04/12/2018 01:45:00,11.19,11.06,2,-2.38
 04/12/2018 02:00:00,11.19,11.06,2,-2.31
 04/12/2018 02:15:00,11.19,11.06,2,-2.24
 04/12/2018 02:30:00,11.2,11.06,2,-2.21
 04/12/2018 02:45:00,11.13,11.06,2,-2.14
 04/12/2018 03:00:00,11.12,11.06,2,-2.14
 04/12/2018 03:15:00,11.13,11.06,2,-2.05
 04/12/2018 03:30:00,11.08,11.06,2,-2.01
 04/12/2018 03:45:00,11.02,11.06,2,-2.01
 04/12/2018 04:00:00,11.01,11.06,2,-2.01
 04/12/2018 04:15:00,11.02,11.06,2,-1.94
 04/12/2018 04:30:00,11.04,11.06,2,-1.88
 04/12/2018 04:45:00,11.08,11.06,2,-1.88
 04/12/2018 05:00:00,11.1,11.06,2,-1.88
 04/12/2018 05:15:00,11.06,11.06,2,-1.88
 04/12/2018 05:30:00,11.05,11.06,2,-2.01
 04/12/2018 05:45:00,11.05,11.06,2,-2.05
 04/12/2018 06:00:00,11.06,11.06,2,-2.07
 04/12/2018 06:15:00,11.02,11.06,2,-2.23
 04/12/2018 06:30:00,11.0,11.06,2,-2.39
 04/12/2018 06:45:00,10.95,11.06,2,-2.59
 04/12/2018 07:00:00,10.97,11.06,2,-2.68
 04/12/2018 07:15:00,10.98,11.06,2,-2.79
 04/12/2018 07:30:00,10.98,11.06,2,-2.88
 04/12/2018 07:45:00,10.96,11.06,2,-2.88
 04/12/2018 08:00:00,10.96,11.06,2,-2.88
 04/12/2018 08:15:00,10.94,11.06,2,-2.87
 04/12/2018 08:30:00,10.95,11.06,2,-2.75
 04/12/2018 08:45:00,10.98,11.06,2,-2.65
 04/12/2018 09:00:00,10.99,11.06,2,-2.48
 04/12/2018 09:15:00,10.99,11.06,2,-2.3
 04/12/2018 09:30:00,11.02,11.06,2,-2.13
 04/12/2018 09:45:00,11.04,11.06,2,-2.42
 04/12/2018 10:00:00,11.04,11.06,2,-2.34
 04/12/2018 10:15:00,11.06,11.06,2,-2.3
 04/12/2018 10:30:00,11.06,11.06,2,-2.12
 04/12/2018 10:45:00,11.06,11.06,2,-2.13
 04/12/2018 11:00:00,11.08,11.06,2,-1.83
 04/12/2018 11:15:00,11.06,11.06,2,-2.05
 04/12/2018 11:30:00,11.07,11.06,2,-1.95
 04/12/2018 11:45:00,11.07,11.06,2,-2.13
 04/12/2018 12:00:00,11.07,11.06,2,-2.12
 04/12/2018 12:15:00,11.05,11.06,2,-2.34
 04/12/2018 12:30:00,11.04,11.06,2,-2.34
 04/12/2018 12:45:00,11.04,11.06,2,-2.56
 04/12/2018 13:00:00,11.06,11.06,2,-2.55
 04/12/2018 13:15:00,11.06,11.06,2,-2.48
 04/12/2018 13:30:00,11.05,11.06,2,-2.49
 04/12/2018 13:45:00,11.02,11.06,2,-2.58
 04/12/2018 14:00:00,10.99,11.06,2,-2.58
 04/12/2018 14:15:00,10.98,11.06,2,-2.53
 04/12/2018 14:30:00,10.98,11.06,2,-2.58
 04/12/2018 14:45:00,11.0,11.06,2,-2.5
 04/12/2018 15:00:00,11.0,11.06,2,-2.51
 04/12/2018 15:15:00,11.0,11.06,2,-2.58
 04/12/2018 15:30:00,11.0,11.06,2,-2.58
 04/12/2018 15:45:00,10.94,11.06,2,-2.62
 04/12/2018 16:00:00,11.04,11.06,2,-2.84
 04/12/2018 16:15:00,11.12,11.06,2,-3.09
 04/12/2018 16:30:00,11.12,11.06,2,-3.23
 04/12/2018 16:45:00,11.12,11.06,2,-3.38
 04/12/2018 17:00:00,11.1,11.06,2,-3.53
 04/12/2018 17:15:00,11.11,11.06,2,-3.67
 04/12/2018 17:30:00,11.12,11.06,2,-3.73
 04/12/2018 17:45:00,11.14,11.06,2,-3.75
 04/12/2018 18:00:00,11.17,11.06,2,-3.75
 04/12/2018 18:15:00,11.18,11.06,2,-3.75
 04/12/2018 18:30:00,11.21,11.06,2,-3.74
 04/12/2018 18:45:00,11.2,11.06,2,-3.65
 04/12/2018 19:00:00,11.2,11.06,2,-3.65
 04/12/2018 19:15:00,11.19,11.06,2,-3.59
 04/12/2018 19:30:00,11.19,11.06,2,-3.49
 04/12/2018 19:45:00,11.12,11.06,2,-3.42
 04/12/2018 20:00:00,11.1,11.06,2,-3.42
 04/12/2018 20:15:00,11.11,11.06,2,-3.32
 04/12/2018 20:30:00,11.12,11.06,2,-3.19
 04/12/2018 20:45:00,11.15,11.06,2,-3.11
 04/12/2018 21:00:00,11.17,11.06,2,-3.08
 04/12/2018 21:15:00,11.18,11.06,2,-2.98
 04/12/2018 21:30:00,11.06,11.06,2,-2.88
 04/12/2018 21:45:00,11.07,11.06,2,-2.78
 04/12/2018 22:00:00,11.0,11.06,2,-2.67
 04/12/2018 22:15:00,10.96,11.06,2,-2.58
 04/12/2018 22:30:00,10.98,11.06,2,-2.48
 04/12/2018 22:45:00,11.03,11.06,2,-2.38
 04/12/2018 23:00:00,11.02,11.06,2,-2.28
 04/12/2018 23:15:00,11.0,11.06,2,-2.21
 04/12/2018 23:30:00,11.04,11.06,2,-2.14
 04/12/2018 23:45:00,11.02,11.06,2,-2.14
 05/12/2018 00:00:00,10.98,11.06,2,-2.04
 05/12/2018 00:15:00,10.96,11.06,2,-2.3
 05/12/2018 00:30:00,10.96,11.06,2,-2.44
 05/12/2018 00:45:00,11.0,11.06,2,-2.51
 05/12/2018 01:00:00,11.01,11.06,2,-2.38
 05/12/2018 01:15:00,11.02,11.06,2,-2.38
 05/12/2018 01:30:00,11.05,11.06,2,-2.38
 05/12/2018 01:45:00,11.05,11.06,2,-2.38
 05/12/2018 02:00:00,11.09,11.06,2,-2.35
 05/12/2018 02:15:00,11.08,11.06,2,-2.28
 05/12/2018 02:30:00,11.09,11.06,2,-2.28
 05/12/2018 02:45:00,11.11,11.06,2,-2.28
 05/12/2018 03:00:00,11.13,11.06,2,-2.21
 05/12/2018 03:15:00,11.07,11.06,2,-2.18
 05/12/2018 03:30:00,11.11,11.06,2,-2.04
 05/12/2018 03:45:00,11.11,11.06,2,-2.04
 05/12/2018 04:00:00,11.12,11.06,2,-2.0
 05/12/2018 04:15:00,11.13,11.06,2,-1.94
 05/12/2018 04:30:00,11.14,11.06,2,-1.94
 05/12/2018 04:45:00,11.14,11.06,2,-1.94
 05/12/2018 05:00:00,11.13,11.06,2,-1.94
 05/12/2018 05:15:00,11.07,11.06,2,-1.94
 05/12/2018 05:30:00,11.07,11.06,2,-1.94
 05/12/2018 05:45:00,11.04,11.06,2,-1.95
 05/12/2018 06:00:00,11.02,11.06,2,-2.09
 05/12/2018 06:15:00,10.94,11.06,2,-2.22
 05/12/2018 06:30:00,10.97,11.06,2,-2.36
 05/12/2018 06:45:00,10.97,11.06,2,-2.47
 05/12/2018 07:00:00,10.95,11.06,2,-2.62
 05/12/2018 07:15:00,10.95,11.06,2,-2.71
 05/12/2018 07:30:00,11.07,11.06,2,-2.71
 05/12/2018 07:45:00,11.04,11.06,2,-2.81
 05/12/2018 08:00:00,11.02,11.06,2,-2.75
 05/12/2018 08:15:00,11.01,11.06,2,-2.68
 05/12/2018 08:30:00,10.99,11.06,2,-2.68
 05/12/2018 08:45:00,11.0,11.06,2,-2.65
 05/12/2018 09:00:00,10.98,11.06,2,-2.55
 05/12/2018 09:15:00,10.95,11.06,2,-2.55
 05/12/2018 09:30:00,10.96,11.06,2,-2.55
 05/12/2018 09:45:00,10.96,11.06,2,-2.55
 05/12/2018 10:00:00,10.95,11.06,2,-2.55
 05/12/2018 10:15:00,10.97,11.06,2,-2.51
 05/12/2018 10:30:00,10.97,11.06,2,-2.46
 05/12/2018 10:45:00,10.95,11.06,2,-2.41
 05/12/2018 11:00:00,10.93,11.06,2,-2.41
 05/12/2018 11:15:00,10.94,11.01,2,-2.41
 05/12/2018 11:30:00,11.01,10.94,2,-2.38
 05/12/2018 11:45:00,11.0,10.94,2,-2.41
 05/12/2018 12:00:00,10.98,10.94,2,-2.45
 05/12/2018 12:15:00,11.02,10.94,2,-2.51
 05/12/2018 12:30:00,11.01,10.94,2,-2.55
 05/12/2018 12:45:00,11.02,10.94,2,-2.63
 05/12/2018 13:00:00,11.06,10.94,2,-2.65
 05/12/2018 13:15:00,11.07,10.94,2,-2.65
 05/12/2018 13:30:00,11.0,10.94,2,-2.61
 05/12/2018 13:45:00,10.91,10.94,2,-2.56
 05/12/2018 14:00:00,10.9,10.94,2,-2.55
 05/12/2018 14:15:00,10.91,10.94,2,-2.39
 05/12/2018 14:30:00,10.95,10.94,2,-2.18
 05/12/2018 14:45:00,10.98,10.94,2,-2.12
 05/12/2018 15:00:00,10.96,10.94,2,-2.29
 05/12/2018 15:15:00,10.92,10.94,2,-2.42
 05/12/2018 15:30:00,10.92,10.94,2,-2.55
 05/12/2018 15:45:00,10.88,10.94,2,-2.59
 05/12/2018 16:00:00,10.84,10.94,2,-2.76
 05/12/2018 16:15:00,10.84,10.94,2,-2.92
 05/12/2018 16:30:00,10.83,10.94,2,-3.07
 05/12/2018 16:45:00,10.9,10.94,2,-3.36
 05/12/2018 17:00:00,10.95,10.94,2,-3.48
 05/12/2018 17:15:00,10.95,10.94,2,-3.49
 05/12/2018 17:30:00,10.98,10.94,2,-3.54
 05/12/2018 17:45:00,10.99,10.94,2,-3.62
 05/12/2018 18:00:00,11.01,10.94,2,-3.68
 05/12/2018 18:15:00,11.02,10.94,2,-3.68
 05/12/2018 18:30:00,11.06,10.94,2,-3.61
 05/12/2018 18:45:00,11.05,10.94,2,-3.55
 05/12/2018 19:00:00,11.07,10.94,2,-3.45
 05/12/2018 19:15:00,11.09,10.94,2,-3.4
 05/12/2018 19:30:00,11.02,10.94,2,-3.25
 05/12/2018 19:45:00,11.04,10.94,2,-3.24
 05/12/2018 20:00:00,11.05,10.94,2,-3.22
 05/12/2018 20:15:00,11.02,10.94,2,-3.19
 05/12/2018 20:30:00,11.03,10.94,2,-3.07
 05/12/2018 20:45:00,11.05,10.94,2,-2.95
 05/12/2018 21:00:00,11.07,10.94,2,-2.95
 05/12/2018 21:15:00,11.09,10.94,2,-2.84
 05/12/2018 21:30:00,11.09,10.94,2,-2.68
 05/12/2018 21:45:00,11.07,10.94,2,-2.6
 05/12/2018 22:00:00,10.96,10.94,2,-2.48
 05/12/2018 22:15:00,10.96,10.94,2,-2.41
 05/12/2018 22:30:00,10.95,10.94,2,-2.3
 05/12/2018 22:45:00,10.94,10.94,2,-2.18
 05/12/2018 23:00:00,10.98,10.94,2,-2.14
 05/12/2018 23:15:00,10.9,10.94,2,-2.14
 05/12/2018 23:30:00,10.91,10.94,2,-2.13
 05/12/2018 23:45:00,10.92,10.94,2,-2.04
 06/12/2018 00:00:00,10.9,10.94,2,-2.04
 06/12/2018 00:15:00,10.91,10.94,2,-2.26
 06/12/2018 00:30:00,10.96,10.94,2,-2.39
 06/12/2018 00:45:00,10.96,10.94,2,-2.41
 06/12/2018 01:00:00,10.96,10.94,2,-2.39
 06/12/2018 01:15:00,10.96,10.94,2,-2.28
 06/12/2018 01:30:00,11.01,10.94,2,-2.28
 06/12/2018 01:45:00,11.03,10.94,2,-2.28
 06/12/2018 02:00:00,11.05,10.94,2,-2.24
 06/12/2018 02:15:00,11.05,10.94,2,-2.14
 06/12/2018 02:30:00,11.08,10.94,2,-2.14
 06/12/2018 02:45:00,11.09,10.94,2,-2.13
 06/12/2018 03:00:00,11.03,10.94,2,-2.01
 06/12/2018 03:15:00,11.02,10.94,2,-2.01
 06/12/2018 03:30:00,10.96,10.94,2,-1.96
 06/12/2018 03:45:00,10.98,10.94,2,-1.91
 06/12/2018 04:00:00,11.01,10.94,2,-1.91
 06/12/2018 04:15:00,11.01,10.94,2,-1.91
 06/12/2018 04:30:00,11.04,10.94,2,-1.9
 06/12/2018 04:45:00,11.03,10.94,2,-1.77
 06/12/2018 05:00:00,11.02,10.94,2,-1.68
 06/12/2018 05:15:00,10.97,10.94,2,-1.68
 06/12/2018 05:30:00,10.95,10.94,2,-1.81
 06/12/2018 05:45:00,10.91,10.94,2,-1.83
 06/12/2018 06:00:00,10.88,10.94,2,-1.96
 06/12/2018 06:15:00,10.87,10.94,2,-2.14
 06/12/2018 06:30:00,10.87,10.94,2,-2.25
 06/12/2018 06:45:00,10.84,10.94,2,-2.4
 06/12/2018 07:00:00,10.91,10.94,2,-2.48
 06/12/2018 07:15:00,10.88,10.94,2,-2.55
 06/12/2018 07:30:00,10.89,10.94,2,-2.64
 06/12/2018 07:45:00,10.84,10.94,2,-2.72
 06/12/2018 08:00:00,10.94,10.94,2,-2.78
 06/12/2018 08:15:00,10.94,10.94,2,-2.75
 06/12/2018 08:30:00,10.89,10.94,2,-2.71
 06/12/2018 08:45:00,10.87,10.94,2,-2.58
 06/12/2018 09:00:00,10.89,10.94,2,-2.55
 06/12/2018 09:15:00,10.88,10.94,2,-2.57
 06/12/2018 09:30:00,10.91,10.94,2,-2.51
 06/12/2018 09:45:00,10.91,10.94,2,-2.51
 06/12/2018 10:00:00,10.93,10.94,2,-2.41
 06/12/2018 10:15:00,10.95,10.94,2,-2.41
 06/12/2018 10:30:00,10.94,10.94,2,-2.36
 06/12/2018 10:45:00,10.94,10.94,2,-2.28
 06/12/2018 11:00:00,10.94,10.94,2,-2.28
 06/12/2018 11:15:00,10.92,10.94,2,-2.28
 06/12/2018 11:30:00,10.94,10.94,2,-2.28
 06/12/2018 11:45:00,10.93,10.94,2,-2.28
 06/12/2018 12:00:00,10.93,10.94,2,-2.28
 06/12/2018 12:15:00,10.94,10.94,2,-2.37
 06/12/2018 12:30:00,10.95,10.94,2,-2.28
 06/12/2018 12:45:00,10.94,10.94,2,-2.3
 06/12/2018 13:00:00,10.95,10.94,2,-2.28
 06/12/2018 13:15:00,10.97,10.94,2,-2.32
 06/12/2018 13:30:00,11.0,10.94,2,-2.41
 06/12/2018 13:45:00,10.99,10.94,2,-2.41
 06/12/2018 14:00:00,11.0,10.94,2,-2.41
 06/12/2018 14:15:00,10.98,10.94,2,-2.41
 06/12/2018 14:30:00,10.96,10.94,2,-2.41
 06/12/2018 14:45:00,10.98,10.94,2,-2.41
 06/12/2018 15:00:00,10.98,10.94,2,-2.41
 06/12/2018 15:15:00,10.97,10.94,2,-2.41
 06/12/2018 15:30:00,10.96,10.94,2,-2.42
 06/12/2018 15:45:00,10.95,10.94,2,-2.51
 06/12/2018 16:00:00,10.91,10.94,2,-2.68
 06/12/2018 16:15:00,10.87,10.94,2,-2.83
 06/12/2018 16:30:00,10.91,10.94,2,-2.97
 06/12/2018 16:45:00,11.0,10.94,2,-3.18
 06/12/2018 17:00:00,10.95,10.94,2,-3.27
 06/12/2018 17:15:00,10.94,10.94,2,-3.37
 06/12/2018 17:30:00,10.96,10.94,2,-3.45
 06/12/2018 17:45:00,10.98,10.94,2,-3.5
 06/12/2018 18:00:00,11.04,10.94,2,-3.45
 06/12/2018 18:15:00,11.04,10.94,2,-3.51
 06/12/2018 18:30:00,11.07,10.94,2,-3.45
 06/12/2018 18:45:00,11.09,10.94,2,-3.52
 06/12/2018 19:00:00,11.11,10.94,2,-3.49
 06/12/2018 19:15:00,11.05,10.94,2,-3.34
 06/12/2018 19:30:00,11.04,10.94,2,-3.2
 06/12/2018 19:45:00,11.01,10.94,2,-3.25
 06/12/2018 20:00:00,11.02,10.94,2,-3.17
 06/12/2018 20:15:00,11.05,10.94,2,-3.05
 06/12/2018 20:30:00,11.08,10.94,2,-3.02
 06/12/2018 20:45:00,11.1,10.94,2,-2.94
 06/12/2018 21:00:00,11.0,10.94,2,-2.88
 06/12/2018 21:15:00,10.93,10.94,2,-2.77
 06/12/2018 21:30:00,10.96,10.94,2,-2.66
 06/12/2018 21:45:00,11.06,10.94,2,-2.6
 06/12/2018 22:00:00,11.06,10.94,2,-2.48
 06/12/2018 22:15:00,11.06,10.94,2,-2.41
 06/12/2018 22:30:00,11.03,10.94,2,-2.33
 06/12/2018 22:45:00,11.02,10.94,2,-2.24
 06/12/2018 23:00:00,11.01,10.94,2,-2.24
 06/12/2018 23:15:00,11.03,10.94,2,-2.23
 06/12/2018 23:30:00,11.07,10.94,2,-2.13
 06/12/2018 23:45:00,11.08,10.94,2,-2.11
 07/12/2018 00:00:00,11.09,10.94,2,-2.11
 07/12/2018 00:15:00,11.01,10.94,2,-2.32
 07/12/2018 00:30:00,11.02,10.94,2,-2.39
 07/12/2018 00:45:00,10.96,10.94,2,-2.38
 07/12/2018 01:00:00,11.0,10.94,2,-2.35
 07/12/2018 01:15:00,11.04,10.94,2,-2.35
 07/12/2018 01:30:00,11.09,10.94,2,-2.23
 07/12/2018 01:45:00,11.01,10.94,2,-2.21
 07/12/2018 02:00:00,10.94,10.94,2,-2.16
 07/12/2018 02:15:00,10.96,10.94,2,-2.11
 07/12/2018 02:30:00,10.96,10.94,2,-2.1
 07/12/2018 02:45:00,10.96,10.94,2,-1.98
 07/12/2018 03:00:00,10.99,10.94,2,-1.98
 07/12/2018 03:15:00,11.0,10.94,2,-1.9
 07/12/2018 03:30:00,11.04,10.94,2,-1.84
 07/12/2018 03:45:00,11.06,10.94,2,-1.84
 07/12/2018 04:00:00,11.08,10.94,2,-1.84
 07/12/2018 04:15:00,11.04,10.94,2,-1.84
 07/12/2018 04:30:00,11.04,10.94,2,-1.73
 07/12/2018 04:45:00,11.01,10.94,2,-1.71
 07/12/2018 05:00:00,11.0,10.94,2,-1.71
 07/12/2018 05:15:00,10.95,10.94,2,-1.76
 07/12/2018 05:30:00,10.96,10.94,2,-1.84
 07/12/2018 05:45:00,10.97,10.94,2,-1.9
 07/12/2018 06:00:00,10.96,10.94,2,-1.98
 07/12/2018 06:15:00,10.87,10.94,2,-2.05
 07/12/2018 06:30:00,10.82,10.94,2,-2.12
 07/12/2018 06:45:00,10.84,10.94,2,-2.33
 07/12/2018 07:00:00,10.89,10.94,2,-2.49
 07/12/2018 07:15:00,10.86,10.94,2,-2.58
 07/12/2018 07:30:00,10.9,10.94,2,-2.68
 07/12/2018 07:45:00,10.83,10.94,2,-2.71
 07/12/2018 08:00:00,10.92,10.94,2,-2.76
 07/12/2018 08:15:00,10.92,10.94,2,-2.74
 07/12/2018 08:30:00,10.93,10.94,2,-2.78
 07/12/2018 08:45:00,10.93,10.94,2,-2.6
 07/12/2018 09:00:00,10.92,10.94,2,-2.45
 07/12/2018 09:15:00,11.06,10.94,2,-2.44
 07/12/2018 09:30:00,11.07,10.94,2,-2.3
 07/12/2018 09:45:00,10.97,10.94,2,-2.06
 07/12/2018 10:00:00,10.94,10.94,2,-2.0
 07/12/2018 10:15:00,10.96,10.94,2,-2.21
 07/12/2018 10:30:00,10.98,10.94,2,-2.17
 07/12/2018 10:45:00,11.04,10.94,2,-2.0
 07/12/2018 11:00:00,11.04,10.94,2,-1.69
 07/12/2018 11:15:00,11.07,10.94,2,-2.01
 07/12/2018 11:30:00,11.06,10.94,2,-2.08
 07/12/2018 11:45:00,11.05,10.94,2,-1.39
 07/12/2018 12:00:00,11.05,10.94,2,-1.65
 07/12/2018 12:15:00,11.0,10.94,2,-1.56
 07/12/2018 12:30:00,10.96,10.94,2,-2.18
 07/12/2018 12:45:00,10.88,10.94,2,-2.47
 07/12/2018 13:00:00,10.92,10.94,2,-2.25
 07/12/2018 13:15:00,10.98,10.94,2,-1.72
 07/12/2018 13:30:00,10.95,10.94,2,-1.51
 07/12/2018 13:45:00,10.93,10.94,2,-1.74
 07/12/2018 14:00:00,10.92,10.94,2,-1.84
 07/12/2018 14:15:00,10.88,10.94,2,-2.08
 07/12/2018 14:30:00,10.92,10.94,2,-2.38
 07/12/2018 14:45:00,10.92,10.94,2,-2.31
 07/12/2018 15:00:00,10.94,10.94,2,-2.19
 07/12/2018 15:15:00,10.93,10.94,2,-2.38
 07/12/2018 15:30:00,10.94,10.94,2,-2.44
 07/12/2018 15:45:00,10.93,10.94,2,-2.52
 07/12/2018 16:00:00,10.92,10.94,2,-2.66
 07/12/2018 16:15:00,10.88,10.94,2,-2.85
 07/12/2018 16:30:00,10.82,10.94,2,-2.97
 07/12/2018 16:45:00,10.83,10.94,2,-3.18
 07/12/2018 17:00:00,10.9,10.94,2,-3.31
 07/12/2018 17:15:00,10.88,10.94,2,-3.52
 07/12/2018 17:30:00,10.94,10.94,2,-3.55
 07/12/2018 17:45:00,10.95,10.94,2,-3.59
 07/12/2018 18:00:00,10.99,10.94,2,-3.68
 07/12/2018 18:15:00,11.01,10.94,2,-3.68
 07/12/2018 18:30:00,11.06,10.94,2,-3.68
 07/12/2018 18:45:00,11.03,10.94,2,-3.61
 07/12/2018 19:00:00,11.03,10.94,2,-3.45
 07/12/2018 19:15:00,11.05,10.94,2,-3.34
 07/12/2018 19:30:00,11.07,10.94,2,-3.32
 07/12/2018 19:45:00,11.07,10.94,2,-3.23
 07/12/2018 20:00:00,10.93,10.94,2,-3.09
 07/12/2018 20:15:00,10.96,10.94,2,-3.02
 07/12/2018 20:30:00,11.01,10.94,2,-3.02
 07/12/2018 20:45:00,11.01,10.94,2,-2.94
 07/12/2018 21:00:00,11.06,10.94,2,-2.88
 07/12/2018 21:15:00,11.01,10.94,2,-2.8
 07/12/2018 21:30:00,10.94,10.94,2,-2.68
 07/12/2018 21:45:00,10.99,10.94,2,-2.64
 07/12/2018 22:00:00,11.0,10.94,2,-2.55
 07/12/2018 22:15:00,11.02,10.94,2,-2.42
 07/12/2018 22:30:00,11.04,10.94,2,-2.37
 07/12/2018 22:45:00,10.96,10.94,2,-2.28
 07/12/2018 23:00:00,11.0,10.94,2,-2.28
 07/12/2018 23:15:00,10.98,10.94,2,-2.26
 07/12/2018 23:30:00,10.97,10.94,2,-2.14
 07/12/2018 23:45:00,10.99,10.94,2,-2.14
 08/12/2018 00:00:00,10.98,10.94,2,-2.15
 08/12/2018 00:15:00,10.87,10.94,2,-2.39
 08/12/2018 00:30:00,10.86,10.94,2,-2.52
 08/12/2018 00:45:00,10.87,10.94,2,-2.55
 08/12/2018 01:00:00,10.88,10.94,2,-2.51
 08/12/2018 01:15:00,10.89,10.94,2,-2.45
 08/12/2018 01:30:00,10.94,10.94,2,-2.45
 08/12/2018 01:45:00,10.96,10.94,2,-2.35
 08/12/2018 02:00:00,11.03,10.94,2,-2.31
 08/12/2018 02:15:00,11.02,10.94,2,-2.31
 08/12/2018 02:30:00,11.04,10.94,2,-2.23
 08/12/2018 02:45:00,11.05,10.94,2,-2.18
 08/12/2018 03:00:00,11.07,10.94,2,-2.18
 08/12/2018 03:15:00,11.08,10.94,2,-2.11
 08/12/2018 03:30:00,11.04,10.94,2,-2.08
 08/12/2018 03:45:00,11.04,10.94,2,-2.08
 08/12/2018 04:00:00,10.99,10.94,2,-1.95
 08/12/2018 04:15:00,10.94,10.94,2,-1.94
 08/12/2018 04:30:00,10.96,10.94,2,-1.94
 08/12/2018 04:45:00,10.98,10.94,2,-1.85
 08/12/2018 05:00:00,10.94,10.94,2,-1.84
 08/12/2018 05:15:00,10.92,10.94,2,-1.84
 08/12/2018 05:30:00,10.93,10.94,2,-1.84
 08/12/2018 05:45:00,10.92,10.94,2,-1.84
 08/12/2018 06:00:00,10.9,10.94,2,-1.84
 08/12/2018 06:15:00,10.91,10.94,2,-2.02
 08/12/2018 06:30:00,10.92,10.94,2,-2.11
 08/12/2018 06:45:00,10.92,10.94,2,-2.12
 08/12/2018 07:00:00,10.88,10.94,2,-2.24
 08/12/2018 07:15:00,10.85,10.94,2,-2.33
 08/12/2018 07:30:00,10.8,10.94,2,-2.38
 08/12/2018 07:45:00,10.8,10.94,2,-2.38
 08/12/2018 08:00:00,10.92,10.94,2,-2.45
 08/12/2018 08:15:00,10.9,10.94,2,-2.5
 08/12/2018 08:30:00,10.87,10.94,2,-2.61
 08/12/2018 08:45:00,10.84,10.94,2,-2.61
 08/12/2018 09:00:00,10.88,10.94,2,-2.61
 08/12/2018 09:15:00,10.88,10.94,2,-2.61
 08/12/2018 09:30:00,10.9,10.94,2,-2.49
 08/12/2018 09:45:00,10.93,10.94,2,-2.45
 08/12/2018 10:00:00,10.93,10.94,2,-2.41
 08/12/2018 10:15:00,10.93,10.94,2,-2.41
 08/12/2018 10:30:00,10.94,10.94,2,-2.43
 08/12/2018 10:45:00,10.95,10.94,2,-2.38
 08/12/2018 11:00:00,10.95,10.94,2,-2.39
 08/12/2018 11:15:00,10.94,10.94,2,-2.46
 08/12/2018 11:30:00,10.95,10.94,2,-2.52
 08/12/2018 11:45:00,10.96,10.94,2,-2.5
 08/12/2018 12:00:00,10.99,10.94,2,-2.49
 08/12/2018 12:15:00,10.97,10.94,2,-2.54
 08/12/2018 12:30:00,10.96,10.94,2,-2.55
 08/12/2018 12:45:00,10.95,10.94,2,-2.61
 08/12/2018 13:00:00,10.95,10.94,2,-2.68
 08/12/2018 13:15:00,11.05,10.94,2,-2.5
 08/12/2018 13:30:00,11.08,10.94,2,-2.52
 08/12/2018 13:45:00,11.03,10.94,2,-2.53
 08/12/2018 14:00:00,11.0,10.94,2,-2.55
 08/12/2018 14:15:00,11.02,10.94,2,-2.53
 08/12/2018 14:30:00,11.05,10.94,2,-2.61
 08/12/2018 14:45:00,11.03,10.94,2,-2.61
 08/12/2018 15:00:00,11.04,10.94,2,-2.61
 08/12/2018 15:15:00,11.05,10.94,2,-2.61
 08/12/2018 15:30:00,11.06,10.94,2,-2.65
 08/12/2018 15:45:00,11.04,10.94,2,-2.65
 08/12/2018 16:00:00,11.0,10.94,2,-2.75
 08/12/2018 16:15:00,10.91,10.94,2,-2.92
 08/12/2018 16:30:00,10.87,10.94,2,-3.15
 08/12/2018 16:45:00,10.87,10.94,2,-3.3
 08/12/2018 17:00:00,10.83,10.94,2,-3.42
 08/12/2018 17:15:00,10.81,10.94,2,-3.43
 08/12/2018 17:30:00,10.97,10.94,2,-3.58
 08/12/2018 17:45:00,10.98,10.94,2,-3.57
 08/12/2018 18:00:00,10.98,10.94,2,-3.57
 08/12/2018 18:15:00,11.0,10.94,2,-3.53
 08/12/2018 18:30:00,11.04,10.94,2,-3.51
 08/12/2018 18:45:00,11.06,10.94,2,-3.51
 08/12/2018 19:00:00,11.08,10.94,2,-3.37
 08/12/2018 19:15:00,10.98,10.99,2,-3.04
 08/12/2018 19:30:00,10.96,11.0,2,-3.03
 08/12/2018 19:45:00,11.0,11.0,2,-2.91
