DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/12/2018 20:00:00,10.99,11.0,2,-2.81
 08/12/2018 20:15:00,10.99,11.0,2,-2.81
 08/12/2018 20:30:00,11.03,11.0,2,-2.86
 08/12/2018 20:45:00,11.06,11.0,2,-2.84
 08/12/2018 21:00:00,11.05,11.0,2,-2.72
 08/12/2018 21:15:00,11.05,11.0,2,-2.68
 08/12/2018 21:30:00,11.1,11.0,2,-2.61
 08/12/2018 21:45:00,11.01,11.0,2,-2.43
 08/12/2018 22:00:00,11.01,11.0,2,-2.38
 08/12/2018 22:15:00,11.03,11.0,2,-2.37
 08/12/2018 22:30:00,11.05,11.0,2,-2.24
 08/12/2018 22:45:00,11.05,11.0,2,-2.24
 08/12/2018 23:00:00,11.08,11.0,2,-2.24
 08/12/2018 23:15:00,11.08,11.0,2,-2.22
 08/12/2018 23:30:00,11.08,11.0,2,-2.14
 08/12/2018 23:45:00,11.09,11.0,2,-2.07
 09/12/2018 00:00:00,11.11,11.0,2,-2.15
 09/12/2018 00:15:00,11.04,11.0,2,-2.4
 09/12/2018 00:30:00,11.02,11.0,2,-2.51
 09/12/2018 00:45:00,11.0,11.0,2,-2.51
 09/12/2018 01:00:00,11.01,11.0,2,-2.51
 09/12/2018 01:15:00,11.04,11.0,2,-2.42
 09/12/2018 01:30:00,11.08,11.0,2,-2.41
 09/12/2018 01:45:00,11.09,11.0,2,-2.28
 09/12/2018 02:00:00,11.06,11.0,2,-2.28
 09/12/2018 02:15:00,11.06,11.0,2,-2.24
 09/12/2018 02:30:00,11.09,11.0,2,-2.14
 09/12/2018 02:45:00,11.1,11.0,2,-2.14
 09/12/2018 03:00:00,11.14,11.0,2,-2.14
 09/12/2018 03:15:00,11.13,11.0,2,-2.06
 09/12/2018 03:30:00,11.1,11.0,2,-2.01
 09/12/2018 03:45:00,11.12,11.0,2,-2.01
 09/12/2018 04:00:00,11.05,11.0,2,-2.01
 09/12/2018 04:15:00,10.92,11.0,2,-1.96
 09/12/2018 04:30:00,10.94,11.0,2,-1.91
 09/12/2018 04:45:00,10.95,11.0,2,-1.91
 09/12/2018 05:00:00,10.96,11.0,2,-1.91
 09/12/2018 05:15:00,10.91,11.0,2,-1.91
 09/12/2018 05:30:00,10.94,11.0,2,-1.91
 09/12/2018 05:45:00,10.95,11.0,2,-1.91
 09/12/2018 06:00:00,10.94,11.0,2,-1.91
 09/12/2018 06:15:00,10.91,11.0,2,-1.96
 09/12/2018 06:30:00,10.88,11.0,2,-1.99
 09/12/2018 06:45:00,10.85,11.0,2,-2.01
 09/12/2018 07:00:00,10.84,11.0,2,-2.01
 09/12/2018 07:15:00,10.87,11.0,2,-2.04
 09/12/2018 07:30:00,10.94,11.0,2,-2.11
 09/12/2018 07:45:00,10.92,11.0,2,-2.2
 09/12/2018 08:00:00,10.9,11.0,2,-2.24
 09/12/2018 08:15:00,10.85,11.0,2,-2.32
 09/12/2018 08:30:00,10.86,11.0,2,-2.35
 09/12/2018 08:45:00,10.94,11.0,2,-2.47
 09/12/2018 09:00:00,10.96,11.0,2,-2.63
 09/12/2018 09:15:00,10.98,11.0,2,-2.6
 09/12/2018 09:30:00,10.98,11.0,2,-2.48
 09/12/2018 09:45:00,10.96,11.0,2,-2.49
 09/12/2018 10:00:00,10.97,11.0,2,-2.29
 09/12/2018 10:15:00,10.94,11.0,2,-2.44
 09/12/2018 10:30:00,10.91,11.0,2,-2.55
 09/12/2018 10:45:00,10.9,11.0,2,-2.54
 09/12/2018 11:00:00,10.97,11.0,2,-2.63
 09/12/2018 11:15:00,10.96,11.0,2,-2.64
 09/12/2018 11:30:00,10.97,11.0,2,-2.78
 09/12/2018 11:45:00,10.97,11.0,2,-2.82
 09/12/2018 12:00:00,10.96,11.0,2,-2.82
 09/12/2018 12:15:00,10.97,11.0,2,-2.83
 09/12/2018 12:30:00,11.0,11.0,2,-2.8
 09/12/2018 12:45:00,11.03,11.0,2,-2.69
 09/12/2018 13:00:00,11.06,11.0,2,-2.54
 09/12/2018 13:15:00,11.05,11.0,2,-2.29
 09/12/2018 13:30:00,11.06,11.0,2,-2.49
 09/12/2018 13:45:00,11.07,11.0,2,-2.61
 09/12/2018 14:00:00,11.09,11.0,2,-2.63
 09/12/2018 14:15:00,11.07,11.0,2,-2.49
 09/12/2018 14:30:00,11.07,11.0,2,-2.27
 09/12/2018 14:45:00,11.07,11.0,2,-2.28
 09/12/2018 15:00:00,11.03,11.0,2,-2.41
 09/12/2018 15:15:00,11.0,11.0,2,-2.62
 09/12/2018 15:30:00,10.97,11.0,2,-2.78
 09/12/2018 15:45:00,10.97,11.0,2,-2.88
 09/12/2018 16:00:00,10.94,11.0,2,-3.0
 09/12/2018 16:15:00,10.92,11.0,2,-3.19
 09/12/2018 16:30:00,10.88,11.0,2,-3.35
 09/12/2018 16:45:00,11.03,11.0,2,-3.57
 09/12/2018 17:00:00,11.0,11.0,2,-3.69
 09/12/2018 17:15:00,10.98,11.0,2,-3.82
 09/12/2018 17:30:00,10.94,11.0,2,-3.87
 09/12/2018 17:45:00,10.96,11.0,2,-3.85
 09/12/2018 18:00:00,10.97,11.0,2,-3.82
 09/12/2018 18:15:00,10.97,11.0,2,-3.8
 09/12/2018 18:30:00,10.99,11.0,2,-3.68
 09/12/2018 18:45:00,10.95,11.0,2,-3.6
 09/12/2018 19:00:00,10.98,11.0,2,-3.45
 09/12/2018 19:15:00,10.97,11.0,2,-3.44
 09/12/2018 19:30:00,11.02,11.0,2,-3.32
 09/12/2018 19:45:00,11.06,11.0,2,-3.32
 09/12/2018 20:00:00,11.12,11.0,2,-3.27
 09/12/2018 20:15:00,11.15,11.0,2,-3.23
 09/12/2018 20:30:00,11.12,11.0,2,-3.17
 09/12/2018 20:45:00,11.13,11.0,2,-3.02
 09/12/2018 21:00:00,11.08,11.0,2,-2.58
 09/12/2018 21:15:00,11.07,11.0,2,-2.55
 09/12/2018 21:30:00,11.07,11.0,2,-2.44
 09/12/2018 21:45:00,11.1,11.0,2,-2.35
 09/12/2018 22:00:00,11.1,11.0,2,-2.28
 09/12/2018 22:15:00,11.1,11.0,2,-2.21
 09/12/2018 22:30:00,11.06,11.0,2,-2.14
 09/12/2018 22:45:00,11.05,11.0,2,-2.05
 09/12/2018 23:00:00,11.01,11.0,2,-2.06
 09/12/2018 23:15:00,11.02,11.0,2,-2.01
 09/12/2018 23:30:00,11.06,11.0,2,-1.89
 09/12/2018 23:45:00,11.08,11.0,2,-1.8
 10/12/2018 00:00:00,11.09,11.0,2,-1.78
 10/12/2018 00:00:00,11.09,11.0,2,-1.78
 10/12/2018 00:15:00,11.02,11.0,2,-2.1
 10/12/2018 00:30:00,10.99,11.0,2,-2.21
 10/12/2018 00:45:00,10.99,11.0,2,-2.24
 10/12/2018 01:00:00,10.98,11.0,2,-2.24
 10/12/2018 01:15:00,10.99,11.0,2,-2.28
 10/12/2018 01:30:00,10.99,11.0,2,-2.28
 10/12/2018 01:45:00,11.02,11.0,2,-2.28
 10/12/2018 02:00:00,11.02,11.0,2,-2.28
 10/12/2018 02:15:00,11.02,11.0,2,-2.22
 10/12/2018 02:30:00,11.04,11.0,2,-2.14
 10/12/2018 02:45:00,11.04,11.0,2,-2.14
 10/12/2018 03:00:00,11.05,11.0,2,-2.11
 10/12/2018 03:15:00,11.07,11.0,2,-2.01
 10/12/2018 03:30:00,11.1,11.0,2,-2.0
 10/12/2018 03:45:00,11.11,11.0,2,-1.98
 10/12/2018 04:00:00,11.15,11.0,2,-2.04
 10/12/2018 04:15:00,11.14,11.0,2,-2.04
 10/12/2018 04:30:00,11.15,11.0,2,-2.04
 10/12/2018 04:45:00,11.16,11.0,2,-2.0
 10/12/2018 05:00:00,11.13,11.0,2,-1.91
 10/12/2018 05:15:00,11.1,11.0,2,-1.92
 10/12/2018 05:30:00,11.09,11.0,2,-2.04
 10/12/2018 05:45:00,11.06,11.0,2,-2.08
 10/12/2018 06:00:00,11.0,11.0,2,-2.15
 10/12/2018 06:15:00,10.97,11.0,2,-2.32
 10/12/2018 06:30:00,10.97,11.0,2,-2.41
 10/12/2018 06:45:00,10.92,11.0,2,-2.5
 10/12/2018 07:00:00,10.91,11.0,2,-2.72
 10/12/2018 07:15:00,10.91,11.0,2,-2.82
 10/12/2018 07:30:00,10.93,11.0,2,-2.94
 10/12/2018 07:45:00,10.94,11.0,2,-2.95
 10/12/2018 08:00:00,10.95,11.0,2,-2.95
 10/12/2018 08:15:00,10.97,11.0,2,-2.88
 10/12/2018 08:30:00,10.96,11.0,2,-2.76
 10/12/2018 08:45:00,10.96,11.0,2,-2.61
 10/12/2018 09:00:00,10.95,11.0,2,-2.5
 10/12/2018 09:15:00,10.95,11.0,2,-2.4
 10/12/2018 09:30:00,10.97,11.0,2,-2.28
 10/12/2018 09:45:00,11.01,11.0,2,-2.27
 10/12/2018 10:00:00,11.06,11.0,2,-2.15
 10/12/2018 10:15:00,11.1,11.0,2,-2.01
 10/12/2018 10:30:00,11.12,11.0,2,-2.01
 10/12/2018 10:45:00,11.1,11.0,2,-2.26
 10/12/2018 11:00:00,11.07,11.0,2,-2.28
 10/12/2018 11:15:00,11.07,11.0,2,-2.11
 10/12/2018 11:30:00,11.1,11.01,2,-1.65
 10/12/2018 11:45:00,11.1,11.01,2,-1.86
 10/12/2018 12:00:00,11.09,11.01,2,-2.2
 10/12/2018 12:15:00,11.07,11.01,2,-2.31
 10/12/2018 12:30:00,11.05,11.01,2,-2.28
 10/12/2018 12:45:00,11.06,11.01,2,-2.08
 10/12/2018 13:00:00,11.08,11.01,2,-1.83
 10/12/2018 13:15:00,11.09,11.01,2,-1.93
 10/12/2018 13:30:00,11.12,11.01,2,-1.83
 10/12/2018 13:45:00,11.12,11.01,2,-1.72
 10/12/2018 14:00:00,11.11,11.01,2,-1.81
 10/12/2018 14:15:00,11.07,11.01,2,-2.22
 10/12/2018 14:30:00,11.1,11.01,2,-2.27
 10/12/2018 14:45:00,11.09,11.01,2,-2.26
 10/12/2018 15:00:00,11.1,11.01,2,-2.28
 10/12/2018 15:15:00,11.1,11.01,2,-2.31
 10/12/2018 15:30:00,11.09,11.01,2,-2.41
 10/12/2018 15:45:00,11.05,11.01,2,-2.51
 10/12/2018 16:00:00,10.99,11.01,2,-2.69
 10/12/2018 16:15:00,10.96,11.01,2,-2.9
 10/12/2018 16:30:00,10.97,11.01,2,-3.14
 10/12/2018 16:45:00,10.96,11.01,2,-3.36
 10/12/2018 17:00:00,10.94,11.01,2,-3.56
 10/12/2018 17:15:00,10.94,11.01,2,-3.63
 10/12/2018 17:30:00,10.95,11.01,2,-3.75
 10/12/2018 17:45:00,10.95,11.01,2,-3.82
 10/12/2018 18:00:00,10.97,11.01,2,-3.82
 10/12/2018 18:15:00,10.97,11.01,2,-3.91
 10/12/2018 18:30:00,11.0,11.01,2,-3.79
 10/12/2018 18:45:00,10.95,11.01,2,-3.79
 10/12/2018 19:00:00,10.97,11.01,2,-3.69
 10/12/2018 19:15:00,11.0,11.01,2,-3.59
 10/12/2018 19:30:00,11.08,11.01,2,-3.55
 10/12/2018 19:45:00,11.11,11.01,2,-3.53
 10/12/2018 20:00:00,11.1,11.01,2,-3.42
 10/12/2018 20:15:00,11.04,11.01,2,-3.29
 10/12/2018 20:30:00,11.09,11.01,2,-3.17
 10/12/2018 20:45:00,11.05,11.01,2,-3.1
 10/12/2018 21:00:00,11.1,11.01,2,-3.05
 10/12/2018 21:15:00,11.13,11.01,2,-2.96
 10/12/2018 21:30:00,11.13,11.01,2,-2.85
 10/12/2018 21:45:00,11.14,11.01,2,-2.78
 10/12/2018 22:00:00,11.15,11.01,2,-2.73
 10/12/2018 22:15:00,11.14,11.01,2,-2.67
 10/12/2018 22:30:00,11.1,11.01,2,-2.48
 10/12/2018 22:45:00,11.07,11.01,2,-2.36
 10/12/2018 23:00:00,11.08,11.01,2,-2.24
 10/12/2018 23:15:00,11.08,11.01,2,-2.18
 10/12/2018 23:30:00,11.1,11.01,2,-2.15
 10/12/2018 23:45:00,11.09,11.01,2,-2.04
 11/12/2018 00:00:00,11.11,11.01,2,-2.06
 11/12/2018 00:15:00,11.0,11.01,2,-2.41
 11/12/2018 00:30:00,10.97,11.01,2,-2.55
 11/12/2018 00:45:00,10.99,11.01,2,-2.46
 11/12/2018 01:00:00,10.99,11.01,2,-2.41
 11/12/2018 01:15:00,11.0,11.01,2,-2.41
 11/12/2018 01:30:00,11.02,11.01,2,-2.41
 11/12/2018 01:45:00,11.04,11.01,2,-2.41
 11/12/2018 02:00:00,11.06,11.01,2,-2.41
 11/12/2018 02:15:00,11.05,11.01,2,-2.41
 11/12/2018 02:30:00,11.07,11.01,2,-2.34
 11/12/2018 02:45:00,11.07,11.01,2,-2.28
 11/12/2018 03:00:00,11.1,11.01,2,-2.28
 11/12/2018 03:15:00,11.13,11.01,2,-2.26
 11/12/2018 03:30:00,11.13,11.01,2,-2.14
 11/12/2018 03:45:00,11.1,11.01,2,-2.14
 11/12/2018 04:00:00,11.1,11.01,2,-2.12
 11/12/2018 04:15:00,11.09,11.01,2,-2.04
 11/12/2018 04:30:00,11.12,11.01,2,-2.04
 11/12/2018 04:45:00,11.15,11.01,2,-2.04
 11/12/2018 05:00:00,11.07,11.01,2,-1.92
 11/12/2018 05:15:00,11.03,11.01,2,-1.93
 11/12/2018 05:30:00,11.03,11.01,2,-2.01
 11/12/2018 05:45:00,11.03,11.01,2,-2.01
 11/12/2018 06:00:00,11.0,11.01,2,-2.02
 11/12/2018 06:15:00,10.97,11.01,2,-2.22
 11/12/2018 06:30:00,10.96,11.01,2,-2.39
 11/12/2018 06:45:00,10.91,11.01,2,-2.49
 11/12/2018 07:00:00,10.92,11.01,2,-2.71
 11/12/2018 07:15:00,10.91,11.01,2,-2.74
 11/12/2018 07:30:00,10.92,11.01,2,-2.84
 11/12/2018 07:45:00,10.93,11.01,2,-2.9
 11/12/2018 08:00:00,10.95,11.01,2,-2.85
 11/12/2018 08:15:00,10.92,11.01,2,-2.81
 11/12/2018 08:30:00,10.91,11.01,2,-2.79
 11/12/2018 08:45:00,10.91,11.01,2,-2.66
 11/12/2018 09:00:00,10.87,11.01,2,-2.67
 11/12/2018 09:15:00,10.89,11.01,2,-2.71
 11/12/2018 09:30:00,10.91,11.01,2,-2.64
 11/12/2018 09:45:00,10.91,11.01,2,-2.67
 11/12/2018 10:00:00,10.93,11.01,2,-2.6
 11/12/2018 10:15:00,10.99,11.01,2,-2.48
 11/12/2018 10:30:00,11.01,11.01,2,-2.45
 11/12/2018 10:45:00,10.97,11.01,2,-2.3
 11/12/2018 11:00:00,10.97,11.01,2,-2.31
 11/12/2018 11:15:00,10.96,11.01,2,-2.4
 11/12/2018 11:30:00,10.97,11.01,2,-2.5
 11/12/2018 11:45:00,10.97,11.01,2,-2.52
 11/12/2018 12:00:00,10.96,11.01,2,-2.39
 11/12/2018 12:15:00,10.98,11.01,2,-2.42
 11/12/2018 12:30:00,11.01,11.01,2,-2.26
 11/12/2018 12:45:00,11.02,11.01,2,-2.41
 11/12/2018 13:00:00,11.02,11.01,2,-2.31
 11/12/2018 13:15:00,11.03,11.01,2,-2.35
 11/12/2018 13:30:00,11.03,11.01,2,-2.45
 11/12/2018 13:45:00,11.01,11.01,2,-2.45
 11/12/2018 14:00:00,11.0,11.01,2,-2.45
 11/12/2018 14:15:00,11.04,11.01,2,-2.45
 11/12/2018 14:30:00,11.08,11.01,2,-2.39
 11/12/2018 14:45:00,11.07,11.01,2,-2.4
 11/12/2018 15:00:00,11.09,11.01,2,-2.37
 11/12/2018 15:15:00,11.08,11.01,2,-2.44
 11/12/2018 15:30:00,11.1,11.01,2,-2.51
 11/12/2018 15:45:00,11.05,11.01,2,-2.59
 11/12/2018 16:00:00,11.0,11.01,2,-2.73
 11/12/2018 16:15:00,10.97,11.01,2,-2.89
 11/12/2018 16:30:00,10.98,11.01,2,-3.12
 11/12/2018 16:45:00,10.97,11.01,2,-3.34
 11/12/2018 17:00:00,10.96,11.01,2,-3.45
 11/12/2018 17:15:00,11.04,11.01,2,-3.51
 11/12/2018 17:30:00,11.1,11.01,2,-3.64
 11/12/2018 17:45:00,11.12,11.01,2,-3.75
 11/12/2018 18:00:00,11.13,11.01,2,-3.78
 11/12/2018 18:15:00,11.12,11.01,2,-3.85
 11/12/2018 18:30:00,11.13,11.01,2,-3.8
 11/12/2018 18:45:00,11.12,11.01,2,-3.75
 11/12/2018 19:00:00,11.12,11.01,2,-3.7
 11/12/2018 19:15:00,11.12,11.01,2,-3.58
 11/12/2018 19:30:00,11.14,11.01,2,-3.55
 11/12/2018 19:45:00,11.12,11.01,2,-3.43
 11/12/2018 20:00:00,11.13,11.01,2,-3.37
 11/12/2018 20:15:00,11.16,11.01,2,-3.28
 11/12/2018 20:30:00,11.04,11.01,2,-3.16
 11/12/2018 20:45:00,10.94,11.01,2,-3.02
 11/12/2018 21:00:00,10.95,11.01,2,-2.95
 11/12/2018 21:15:00,11.0,11.01,2,-2.95
 11/12/2018 21:30:00,11.01,11.01,2,-2.95
 11/12/2018 21:45:00,11.03,11.01,2,-2.85
 11/12/2018 22:00:00,11.04,11.01,2,-2.75
 11/12/2018 22:15:00,11.04,11.01,2,-2.64
 11/12/2018 22:30:00,11.04,11.01,2,-2.52
 11/12/2018 22:45:00,11.03,11.01,2,-2.41
 11/12/2018 23:00:00,11.06,11.01,2,-2.3
 11/12/2018 23:15:00,11.08,11.01,2,-2.28
 11/12/2018 23:30:00,11.1,11.01,2,-2.23
 11/12/2018 23:45:00,11.04,11.01,2,-2.18
 12/12/2018 00:00:00,10.97,11.01,2,-2.18
 12/12/2018 00:15:00,10.89,11.01,2,-2.31
 12/12/2018 00:30:00,10.86,11.01,2,-2.45
 12/12/2018 00:45:00,10.86,11.01,2,-2.45
 12/12/2018 01:00:00,10.87,11.01,2,-2.4
 12/12/2018 01:15:00,10.87,11.01,2,-2.31
 12/12/2018 01:30:00,10.91,11.01,2,-2.31
 12/12/2018 01:45:00,10.93,11.01,2,-2.31
 12/12/2018 02:00:00,10.95,11.01,2,-2.31
 12/12/2018 02:15:00,10.95,11.01,2,-2.31
 12/12/2018 02:30:00,10.96,11.01,2,-2.24
 12/12/2018 02:45:00,10.96,11.01,2,-2.18
 12/12/2018 03:00:00,10.99,11.01,2,-2.18
 12/12/2018 03:15:00,11.02,11.01,2,-2.13
 12/12/2018 03:30:00,11.05,11.01,2,-2.02
 12/12/2018 03:45:00,11.07,11.01,2,-1.91
 12/12/2018 04:00:00,11.07,11.01,2,-1.91
 12/12/2018 04:15:00,11.06,11.01,2,-1.91
 12/12/2018 04:30:00,11.06,11.01,2,-1.91
 12/12/2018 04:45:00,11.06,11.01,2,-1.91
 12/12/2018 05:00:00,11.05,11.01,2,-1.91
 12/12/2018 05:15:00,11.03,11.01,2,-1.91
 12/12/2018 05:30:00,11.04,11.01,2,-1.94
 12/12/2018 05:45:00,11.0,11.01,2,-2.04
 12/12/2018 06:00:00,10.97,11.01,2,-2.11
 12/12/2018 06:15:00,10.93,11.01,2,-2.2
 12/12/2018 06:30:00,11.03,11.01,2,-2.36
 12/12/2018 06:45:00,10.95,11.01,2,-2.5
 12/12/2018 07:00:00,11.01,11.01,2,-2.66
 12/12/2018 07:15:00,10.99,11.01,2,-2.78
 12/12/2018 07:30:00,10.92,11.01,2,-2.78
 12/12/2018 07:45:00,10.94,11.01,2,-2.84
 12/12/2018 08:00:00,11.05,11.01,2,-2.91
 12/12/2018 08:15:00,11.03,11.01,2,-2.81
 12/12/2018 08:30:00,11.01,11.01,2,-2.81
 12/12/2018 08:45:00,11.02,11.01,2,-2.81
 12/12/2018 09:00:00,11.01,11.01,2,-2.68
 12/12/2018 09:15:00,10.99,11.01,2,-2.68
 12/12/2018 09:30:00,10.98,11.01,2,-2.68
 12/12/2018 09:45:00,11.0,11.01,2,-2.68
 12/12/2018 10:00:00,11.03,11.01,2,-2.6
 12/12/2018 10:15:00,11.02,11.01,2,-2.61
 12/12/2018 10:30:00,11.03,11.01,2,-2.64
 12/12/2018 10:45:00,11.02,11.01,2,-2.58
 12/12/2018 11:00:00,11.02,11.01,2,-2.58
 12/12/2018 11:15:00,11.02,10.96,2,-2.58
 12/12/2018 11:30:00,11.03,10.95,2,-2.58
 12/12/2018 11:45:00,11.04,10.94,2,-2.6
 12/12/2018 12:00:00,11.03,10.94,2,-2.62
 12/12/2018 12:15:00,11.05,10.94,2,-2.67
 12/12/2018 12:30:00,11.07,10.94,2,-2.65
 12/12/2018 12:45:00,11.07,10.94,2,-2.63
 12/12/2018 13:00:00,11.07,10.94,2,-2.68
 12/12/2018 13:15:00,11.08,10.94,2,-2.64
 12/12/2018 13:30:00,11.09,10.94,2,-2.58
 12/12/2018 13:45:00,11.09,10.94,2,-2.55
 12/12/2018 14:00:00,11.07,10.94,2,-2.58
 12/12/2018 14:15:00,11.04,10.94,2,-2.67
 12/12/2018 14:30:00,11.02,10.94,2,-2.7
 12/12/2018 14:45:00,11.01,10.94,2,-2.66
 12/12/2018 15:00:00,11.02,10.94,2,-2.61
 12/12/2018 15:15:00,11.03,10.94,2,-2.69
 12/12/2018 15:30:00,11.03,10.94,2,-2.71
 12/12/2018 15:45:00,11.01,10.94,2,-2.85
 12/12/2018 16:00:00,10.98,10.94,2,-2.89
 12/12/2018 16:15:00,11.04,10.94,2,-3.08
 12/12/2018 16:30:00,10.99,10.94,2,-3.23
 12/12/2018 16:45:00,11.01,10.94,2,-3.44
 12/12/2018 17:00:00,11.0,10.94,2,-3.6
 12/12/2018 17:15:00,10.99,10.94,2,-3.75
 12/12/2018 17:30:00,10.99,10.94,2,-3.75
 12/12/2018 17:45:00,11.0,10.94,2,-3.85
 12/12/2018 18:00:00,11.04,10.94,2,-3.89
 12/12/2018 18:15:00,11.03,10.94,2,-3.89
 12/12/2018 18:30:00,11.04,10.94,2,-3.81
 12/12/2018 18:45:00,11.05,10.94,2,-3.79
 12/12/2018 19:00:00,11.09,10.94,2,-3.79
 12/12/2018 19:15:00,11.02,10.94,2,-3.63
 12/12/2018 19:30:00,11.02,10.94,2,-3.48
 12/12/2018 19:45:00,11.04,10.94,2,-3.45
 12/12/2018 20:00:00,11.0,10.94,2,-3.38
 12/12/2018 20:15:00,11.02,10.94,2,-3.32
 12/12/2018 20:30:00,11.02,10.94,2,-3.25
 12/12/2018 20:45:00,11.04,10.94,2,-3.15
 12/12/2018 21:00:00,11.01,10.94,2,-3.12
 12/12/2018 21:15:00,11.0,10.94,2,-3.07
 12/12/2018 21:30:00,11.0,10.94,2,-2.89
 12/12/2018 21:45:00,11.05,10.94,2,-2.81
 12/12/2018 22:00:00,11.08,10.94,2,-2.75
 12/12/2018 22:15:00,11.09,10.94,2,-2.65
 12/12/2018 22:30:00,10.96,10.94,2,-2.55
 12/12/2018 22:45:00,10.82,10.94,2,-2.42
 12/12/2018 23:00:00,10.84,10.94,2,-2.29
 12/12/2018 23:15:00,10.84,10.94,2,-2.24
 12/12/2018 23:30:00,10.86,10.94,2,-2.11
 12/12/2018 23:45:00,10.87,10.94,2,-2.11
 13/12/2018 00:00:00,10.89,10.94,2,-2.04
 13/12/2018 00:15:00,10.86,10.94,2,-2.38
 13/12/2018 00:30:00,10.91,10.94,2,-2.48
 13/12/2018 00:45:00,10.92,10.94,2,-2.48
 13/12/2018 01:00:00,10.95,10.94,2,-2.48
 13/12/2018 01:15:00,10.97,10.94,2,-2.48
 13/12/2018 01:30:00,11.0,10.94,2,-2.48
 13/12/2018 01:45:00,11.03,10.94,2,-2.48
 13/12/2018 02:00:00,11.04,10.94,2,-2.35
 13/12/2018 02:15:00,11.01,10.94,2,-2.35
 13/12/2018 02:30:00,11.0,10.94,2,-2.23
 13/12/2018 02:45:00,11.01,10.94,2,-2.21
 13/12/2018 03:00:00,11.03,10.94,2,-2.21
 13/12/2018 03:15:00,11.06,10.94,2,-2.16
 13/12/2018 03:30:00,11.08,10.94,2,-2.08
 13/12/2018 03:45:00,11.1,10.94,2,-2.08
 13/12/2018 04:00:00,11.08,10.94,2,-2.08
 13/12/2018 04:15:00,10.98,10.94,2,-2.08
 13/12/2018 04:30:00,11.0,10.94,2,-2.03
 13/12/2018 04:45:00,10.99,10.94,2,-1.94
 13/12/2018 05:00:00,10.97,10.94,2,-1.94
 13/12/2018 05:15:00,10.95,10.94,2,-1.94
 13/12/2018 05:30:00,10.93,10.94,2,-2.06
 13/12/2018 05:45:00,10.89,10.94,2,-2.08
 13/12/2018 06:00:00,10.89,10.94,2,-2.16
 13/12/2018 06:15:00,10.82,10.94,2,-2.3
 13/12/2018 06:30:00,10.85,10.94,2,-2.41
 13/12/2018 06:45:00,10.84,10.94,2,-2.54
 13/12/2018 07:00:00,10.85,10.94,2,-2.66
 13/12/2018 07:15:00,11.0,10.94,2,-2.81
 13/12/2018 07:30:00,10.96,10.94,2,-2.9
 13/12/2018 07:45:00,10.92,10.94,2,-2.95
 13/12/2018 08:00:00,11.03,10.94,2,-3.04
 13/12/2018 08:15:00,11.02,10.94,2,-2.95
 13/12/2018 08:30:00,11.0,10.94,2,-2.86
 13/12/2018 08:45:00,11.0,10.94,2,-2.78
 13/12/2018 09:00:00,10.99,10.94,2,-2.74
 13/12/2018 09:15:00,10.97,10.94,2,-2.75
 13/12/2018 09:30:00,10.98,10.94,2,-2.75
 13/12/2018 09:45:00,11.01,10.94,2,-2.75
 13/12/2018 10:00:00,11.05,10.94,2,-2.71
 13/12/2018 10:15:00,11.05,10.94,2,-2.64
 13/12/2018 10:30:00,11.06,10.94,2,-2.63
 13/12/2018 10:45:00,11.07,10.94,2,-2.62
 13/12/2018 11:00:00,11.07,10.94,2,-2.6
 13/12/2018 11:15:00,11.07,10.94,2,-2.6
 13/12/2018 11:30:00,11.08,10.94,2,-2.65
 13/12/2018 11:45:00,11.08,10.94,2,-2.67
 13/12/2018 12:00:00,11.06,10.94,2,-2.68
 13/12/2018 12:15:00,11.07,10.94,2,-2.61
 13/12/2018 12:30:00,11.07,10.94,2,-2.61
 13/12/2018 12:45:00,11.1,10.94,2,-2.56
 13/12/2018 13:00:00,11.07,10.94,2,-2.5
 13/12/2018 13:15:00,11.02,10.94,2,-2.38
 13/12/2018 13:30:00,11.04,10.94,2,-2.41
 13/12/2018 13:45:00,11.02,10.94,2,-2.46
 13/12/2018 14:00:00,10.99,10.94,2,-2.48
 13/12/2018 14:15:00,11.0,10.94,2,-2.48
 13/12/2018 14:30:00,11.01,10.94,2,-2.48
 13/12/2018 14:45:00,11.0,10.94,2,-2.48
 13/12/2018 15:00:00,11.01,10.94,2,-2.48
 13/12/2018 15:15:00,11.01,10.94,2,-2.48
 13/12/2018 15:30:00,11.0,10.94,2,-2.58
 13/12/2018 15:45:00,10.96,10.94,2,-2.72
 13/12/2018 16:00:00,10.92,10.94,2,-2.9
 13/12/2018 16:15:00,10.92,10.94,2,-3.06
 13/12/2018 16:30:00,10.93,10.94,2,-3.21
 13/12/2018 16:45:00,10.96,10.94,2,-3.41
 13/12/2018 17:00:00,10.94,10.94,2,-3.53
 13/12/2018 17:15:00,10.97,10.94,2,-3.69
 13/12/2018 17:30:00,10.97,10.94,2,-3.75
 13/12/2018 17:45:00,10.99,10.94,2,-3.77
 13/12/2018 18:00:00,11.01,10.94,2,-3.73
 13/12/2018 18:15:00,11.01,10.94,2,-3.62
 13/12/2018 18:30:00,11.02,10.94,2,-3.65
 13/12/2018 18:45:00,11.02,10.94,2,-3.72
 13/12/2018 19:00:00,11.0,10.94,2,-3.68
 13/12/2018 19:15:00,10.86,10.94,2,-3.57
 13/12/2018 19:30:00,10.86,10.94,2,-3.51
 13/12/2018 19:45:00,10.87,10.94,2,-3.5
 13/12/2018 20:00:00,10.87,10.94,2,-3.41
 13/12/2018 20:15:00,10.88,10.94,2,-3.35
 13/12/2018 20:30:00,10.94,10.94,2,-3.29
 13/12/2018 20:45:00,10.98,10.94,2,-3.22
 13/12/2018 21:00:00,11.02,10.94,2,-3.18
 13/12/2018 21:15:00,11.03,10.94,2,-3.08
 13/12/2018 21:30:00,11.07,10.94,2,-3.01
 13/12/2018 21:45:00,11.1,10.94,2,-2.91
 13/12/2018 22:00:00,11.08,10.94,2,-2.79
 13/12/2018 22:15:00,11.09,10.94,2,-2.69
 13/12/2018 22:30:00,11.03,10.94,2,-2.61
 13/12/2018 22:45:00,10.87,10.94,2,-2.48
 13/12/2018 23:00:00,10.87,10.94,2,-2.35
 13/12/2018 23:15:00,10.85,10.94,2,-2.35
 13/12/2018 23:30:00,10.87,10.94,2,-2.22
 13/12/2018 23:45:00,10.88,10.94,2,-2.21
 14/12/2018 00:00:00,10.9,10.94,2,-2.22
 14/12/2018 00:15:00,10.85,10.94,2,-2.48
 14/12/2018 00:30:00,10.85,10.94,2,-2.58
 14/12/2018 00:45:00,10.85,10.94,2,-2.58
 14/12/2018 01:00:00,10.86,10.94,2,-2.58
 14/12/2018 01:15:00,10.86,10.94,2,-2.58
 14/12/2018 01:30:00,10.9,10.94,2,-2.58
 14/12/2018 01:45:00,10.92,10.94,2,-2.53
 14/12/2018 02:00:00,10.94,10.94,2,-2.48
 14/12/2018 02:15:00,10.92,10.94,2,-2.48
 14/12/2018 02:30:00,10.94,10.94,2,-2.47
 14/12/2018 02:45:00,10.95,10.94,2,-2.48
 14/12/2018 03:00:00,10.99,10.94,2,-2.48
 14/12/2018 03:15:00,10.99,10.94,2,-2.4
 14/12/2018 03:30:00,11.02,10.94,2,-2.38
 14/12/2018 03:45:00,11.03,10.94,2,-2.38
 14/12/2018 04:00:00,11.06,10.94,2,-2.31
 14/12/2018 04:15:00,11.08,10.94,2,-2.28
 14/12/2018 04:30:00,11.08,10.94,2,-2.27
 14/12/2018 04:45:00,11.08,10.94,2,-2.14
 14/12/2018 05:00:00,11.09,10.94,2,-2.14
 14/12/2018 05:15:00,11.05,10.94,2,-2.14
 14/12/2018 05:30:00,11.05,10.94,2,-2.14
 14/12/2018 05:45:00,11.04,10.94,2,-2.22
 14/12/2018 06:00:00,11.01,10.94,2,-2.38
 14/12/2018 06:15:00,10.9,10.94,2,-2.48
 14/12/2018 06:30:00,10.84,10.94,2,-2.61
 14/12/2018 06:45:00,10.91,10.94,2,-2.72
 14/12/2018 07:00:00,10.94,10.94,2,-2.84
 14/12/2018 07:15:00,10.91,10.94,2,-2.92
 14/12/2018 07:30:00,10.87,10.94,2,-2.95
 14/12/2018 07:45:00,10.9,10.94,2,-3.06
 14/12/2018 08:00:00,10.92,10.94,2,-3.12
 14/12/2018 08:15:00,10.9,10.94,2,-3.12
 14/12/2018 08:30:00,10.97,10.94,2,-3.05
 14/12/2018 08:45:00,10.97,10.94,2,-2.98
 14/12/2018 09:00:00,10.99,10.94,2,-2.96
 14/12/2018 09:15:00,11.0,10.94,2,-2.85
 14/12/2018 09:30:00,11.03,10.94,2,-2.83
 14/12/2018 09:45:00,11.03,10.94,2,-2.69
 14/12/2018 10:00:00,11.06,10.94,2,-2.66
 14/12/2018 10:15:00,11.08,10.94,2,-2.5
 14/12/2018 10:30:00,11.08,10.94,2,-2.26
 14/12/2018 10:45:00,11.1,10.94,2,-2.24
 14/12/2018 11:00:00,11.1,10.94,2,-2.25
 14/12/2018 11:15:00,11.08,10.94,2,-2.33
 14/12/2018 11:30:00,11.08,10.94,2,-2.25
 14/12/2018 11:45:00,11.07,10.94,2,-1.82
 14/12/2018 12:00:00,11.01,10.94,2,-1.84
 14/12/2018 12:15:00,11.01,10.94,2,-1.64
 14/12/2018 12:30:00,11.0,10.94,2,-1.7
 14/12/2018 12:45:00,11.0,10.94,2,-1.76
 14/12/2018 13:00:00,11.01,10.94,2,-1.92
 14/12/2018 13:15:00,11.01,10.94,2,-2.12
 14/12/2018 13:30:00,11.01,10.94,2,-2.45
 14/12/2018 13:45:00,10.99,10.94,2,-2.51
 14/12/2018 14:00:00,10.99,10.94,2,-2.59
 14/12/2018 14:15:00,11.0,10.94,2,-2.68
 14/12/2018 14:30:00,10.99,10.94,2,-2.75
 14/12/2018 14:45:00,11.0,10.94,2,-2.75
 14/12/2018 15:00:00,11.01,10.94,2,-2.74
 14/12/2018 15:15:00,11.02,10.94,2,-2.74
 14/12/2018 15:30:00,11.02,10.94,2,-2.71
 14/12/2018 15:45:00,11.0,10.94,2,-2.78
 14/12/2018 16:00:00,10.99,10.94,2,-3.0
 14/12/2018 16:15:00,10.95,10.94,2,-3.12
 14/12/2018 16:30:00,10.94,10.94,2,-3.26
 14/12/2018 16:45:00,10.93,10.94,2,-3.46
 14/12/2018 17:00:00,10.89,10.94,2,-3.63
 14/12/2018 17:15:00,10.88,10.94,2,-3.73
 14/12/2018 17:30:00,10.88,10.94,2,-3.79
 14/12/2018 17:45:00,10.89,10.94,2,-3.82
 14/12/2018 18:00:00,10.91,10.94,2,-3.92
 14/12/2018 18:15:00,10.91,10.94,2,-3.91
 14/12/2018 18:30:00,10.9,10.94,2,-3.9
 14/12/2018 18:45:00,10.88,10.94,2,-3.82
 14/12/2018 19:00:00,10.91,10.94,2,-3.77
 14/12/2018 19:15:00,10.93,10.94,2,-3.68
 14/12/2018 19:30:00,10.98,10.94,2,-3.65
 14/12/2018 19:45:00,10.98,10.94,2,-3.57
 14/12/2018 20:00:00,11.04,10.94,2,-3.45
 14/12/2018 20:15:00,11.06,10.94,2,-3.45
 14/12/2018 20:30:00,11.02,10.94,2,-3.32
 14/12/2018 20:45:00,11.02,10.94,2,-3.22
 14/12/2018 21:00:00,11.05,10.94,2,-3.13
 14/12/2018 21:15:00,11.06,10.94,2,-3.1
 14/12/2018 21:30:00,11.07,10.94,2,-2.98
 14/12/2018 21:45:00,11.1,10.94,2,-2.92
 14/12/2018 22:00:00,11.05,10.94,2,-2.83
 14/12/2018 22:15:00,10.9,10.94,2,-2.7
 14/12/2018 22:30:00,10.94,10.94,2,-2.52
 14/12/2018 22:45:00,10.96,10.94,2,-2.51
 14/12/2018 23:00:00,10.99,10.94,2,-2.47
 14/12/2018 23:15:00,10.85,10.94,2,-2.38
 14/12/2018 23:30:00,10.86,10.94,2,-2.38
 14/12/2018 23:45:00,10.86,10.94,2,-2.38
 15/12/2018 00:00:00,10.87,10.94,2,-2.38
 15/12/2018 00:15:00,10.87,10.94,2,-2.62
 15/12/2018 00:30:00,10.88,10.94,2,-2.74
 15/12/2018 00:45:00,10.9,10.94,2,-2.65
 15/12/2018 01:00:00,10.9,10.94,2,-2.65
 15/12/2018 01:15:00,10.92,10.94,2,-2.65
 15/12/2018 01:30:00,10.97,10.94,2,-2.62
 15/12/2018 01:45:00,10.94,10.94,2,-2.51
 15/12/2018 02:00:00,10.92,10.94,2,-2.51
 15/12/2018 02:15:00,10.96,10.94,2,-2.51
 15/12/2018 02:30:00,11.0,10.94,2,-2.51
 15/12/2018 02:45:00,10.99,10.94,2,-2.51
 15/12/2018 03:00:00,11.02,10.94,2,-2.45
 15/12/2018 03:15:00,11.01,10.94,2,-2.38
 15/12/2018 03:30:00,11.02,10.94,2,-2.29
 15/12/2018 03:45:00,11.02,10.94,2,-2.24
 15/12/2018 04:00:00,11.04,10.94,2,-2.17
 15/12/2018 04:15:00,11.01,10.94,2,-2.11
 15/12/2018 04:30:00,11.04,10.94,2,-2.11
 15/12/2018 04:45:00,11.04,10.94,2,-2.11
 15/12/2018 05:00:00,11.04,10.94,2,-2.03
 15/12/2018 05:15:00,11.02,10.94,2,-2.11
 15/12/2018 05:30:00,11.02,10.9,2,-2.11
 15/12/2018 05:45:00,11.02,10.9,2,-2.11
 15/12/2018 06:00:00,11.02,10.9,2,-2.11
 15/12/2018 06:15:00,11.02,10.9,2,-2.11
 15/12/2018 06:30:00,11.02,10.9,2,-2.11
 15/12/2018 06:45:00,11.02,10.9,2,-2.11
 15/12/2018 07:00:00,11.02,10.9,2,-2.11
 15/12/2018 07:15:00,11.02,10.9,2,-2.11
 15/12/2018 07:30:00,11.02,10.9,2,-2.11
 15/12/2018 07:45:00,11.02,10.9,2,-2.11
 15/12/2018 08:00:00,11.02,10.9,2,-2.11
 15/12/2018 08:15:00,11.02,10.9,2,-2.11
 15/12/2018 08:30:00,11.02,10.9,2,-2.11
 15/12/2018 08:45:00,11.02,10.9,2,-2.11
 15/12/2018 09:00:00,11.02,10.9,2,-2.11
 15/12/2018 09:15:00,11.02,10.9,2,-2.11
 15/12/2018 09:30:00,11.02,10.9,2,-2.11
 15/12/2018 09:45:00,11.02,10.9,2,-2.11
 15/12/2018 10:00:00,11.02,10.9,2,-2.11
 15/12/2018 10:15:00,11.02,10.9,2,-2.11
 15/12/2018 10:30:00,11.02,10.9,2,-2.11
 15/12/2018 10:45:00,11.02,10.9,2,-2.11
 15/12/2018 11:00:00,11.02,10.9,2,-2.11
 15/12/2018 11:15:00,11.02,10.9,2,-2.11
 15/12/2018 11:30:00,11.02,10.9,2,-2.11
 15/12/2018 11:45:00,11.02,10.9,2,-2.11
 15/12/2018 12:00:00,11.02,10.9,2,-2.11
 15/12/2018 12:15:00,11.02,10.9,2,-2.11
 15/12/2018 12:30:00,11.02,10.9,2,-2.11
 15/12/2018 12:45:00,11.02,10.9,2,-2.11
 15/12/2018 13:00:00,11.02,10.9,2,-2.11
 15/12/2018 13:15:00,11.02,10.9,2,-2.11
 15/12/2018 13:30:00,11.02,10.9,2,-2.11
 15/12/2018 13:45:00,11.02,10.9,2,-2.11
 15/12/2018 14:00:00,11.02,10.9,2,-2.11
 15/12/2018 14:15:00,11.02,10.9,2,-2.11
 15/12/2018 14:30:00,11.02,10.9,2,-2.11
 15/12/2018 14:45:00,11.02,10.9,2,-2.11
 15/12/2018 15:00:00,11.02,10.9,2,-2.11
 15/12/2018 15:15:00,11.02,10.9,2,-2.11
 15/12/2018 15:30:00,11.02,10.9,2,-2.11
 15/12/2018 15:45:00,11.02,10.9,2,-2.11
 15/12/2018 16:00:00,11.01,10.9,2,-2.21
 15/12/2018 16:15:00,10.9,10.9,2,-3.16
 15/12/2018 16:30:00,10.83,10.9,2,-3.32
 15/12/2018 16:45:00,10.79,10.9,2,-3.43
 15/12/2018 17:00:00,10.98,10.9,2,-3.51
 15/12/2018 17:15:00,10.87,10.9,2,-3.68
 15/12/2018 17:30:00,10.85,10.9,2,-3.75
 15/12/2018 17:45:00,10.85,10.9,2,-3.78
 15/12/2018 18:00:00,10.87,10.9,2,-3.63
 15/12/2018 18:15:00,10.86,10.9,2,-3.62
 15/12/2018 18:30:00,10.89,10.9,2,-3.59
 15/12/2018 18:45:00,10.93,10.9,2,-3.58
 15/12/2018 19:00:00,10.94,10.9,2,-3.44
 15/12/2018 19:15:00,10.99,10.9,2,-3.36
 15/12/2018 19:30:00,11.03,10.9,2,-3.3
 15/12/2018 19:45:00,11.07,10.9,2,-3.17
 15/12/2018 20:00:00,11.04,10.9,2,-3.12
 15/12/2018 20:15:00,11.04,10.9,2,-3.07
 15/12/2018 20:30:00,10.99,10.9,2,-2.96
 15/12/2018 20:45:00,10.89,10.9,2,-2.88
 15/12/2018 21:00:00,10.84,10.9,2,-2.75
 15/12/2018 21:15:00,10.84,10.9,2,-2.82
 15/12/2018 21:30:00,10.88,10.9,2,-2.75
 15/12/2018 21:45:00,10.89,10.9,2,-2.65
 15/12/2018 22:00:00,10.89,10.9,2,-2.61
 15/12/2018 22:15:00,10.88,10.9,2,-2.56
 15/12/2018 22:30:00,10.89,10.9,2,-2.48
 15/12/2018 22:45:00,10.9,10.9,2,-2.37
 15/12/2018 23:00:00,10.9,10.9,2,-2.31
 15/12/2018 23:15:00,10.91,10.9,2,-2.28
 15/12/2018 23:30:00,10.93,10.9,2,-2.21
 15/12/2018 23:45:00,10.86,10.9,2,-2.14
 16/12/2018 00:00:00,10.84,10.9,2,-2.21
 16/12/2018 00:15:00,10.8,10.9,2,-2.44
 16/12/2018 00:30:00,10.85,10.9,2,-2.58
 16/12/2018 00:45:00,10.84,10.9,2,-2.58
 16/12/2018 01:00:00,10.84,10.9,2,-2.58
 16/12/2018 01:15:00,10.86,10.9,2,-2.58
 16/12/2018 01:30:00,10.84,10.9,2,-2.58
 16/12/2018 01:45:00,10.87,10.9,2,-2.57
 16/12/2018 02:00:00,10.89,10.9,2,-2.46
 16/12/2018 02:15:00,10.86,10.9,2,-2.31
 16/12/2018 02:30:00,10.88,10.9,2,-2.31
 16/12/2018 02:45:00,10.89,10.9,2,-2.31
 16/12/2018 03:00:00,10.9,10.9,2,-2.28
 16/12/2018 03:15:00,10.91,10.9,2,-2.31
 16/12/2018 03:30:00,10.93,10.9,2,-2.26
 16/12/2018 03:45:00,10.96,10.9,2,-2.18
 16/12/2018 04:00:00,10.95,10.9,2,-2.18
 16/12/2018 04:15:00,10.95,10.9,2,-2.18
 16/12/2018 04:30:00,10.97,10.9,2,-2.06
 16/12/2018 04:45:00,10.97,10.9,2,-2.04
 16/12/2018 05:00:00,10.98,10.9,2,-1.99
 16/12/2018 05:15:00,10.99,10.9,2,-1.94
 16/12/2018 05:30:00,11.0,10.9,2,-1.94
 16/12/2018 05:45:00,10.99,10.9,2,-1.96
 16/12/2018 06:00:00,11.0,10.9,2,-2.08
 16/12/2018 06:15:00,10.98,10.9,2,-2.09
 16/12/2018 06:30:00,11.03,10.9,2,-2.18
 16/12/2018 06:45:00,11.03,10.9,2,-2.21
 16/12/2018 07:00:00,11.01,10.9,2,-2.28
 16/12/2018 07:15:00,11.02,10.9,2,-2.24
 16/12/2018 07:30:00,11.0,10.9,2,-2.25
 16/12/2018 07:45:00,10.99,10.9,2,-2.38
 16/12/2018 08:00:00,10.98,10.9,2,-2.39
 16/12/2018 08:15:00,10.94,10.9,2,-2.42
 16/12/2018 08:30:00,10.94,10.9,2,-2.53
 16/12/2018 08:45:00,10.94,10.9,2,-2.61
 16/12/2018 09:00:00,10.93,10.9,2,-2.74
 16/12/2018 09:15:00,10.93,10.9,2,-2.91
 16/12/2018 09:30:00,10.88,10.9,2,-2.9
 16/12/2018 09:45:00,10.92,10.9,2,-2.91
 16/12/2018 10:00:00,10.89,10.9,2,-2.94
 16/12/2018 10:15:00,10.88,10.9,2,-3.03
 16/12/2018 10:30:00,10.87,10.9,2,-2.95
 16/12/2018 10:45:00,10.86,10.9,2,-2.89
 16/12/2018 11:00:00,10.83,10.9,2,-2.91
 16/12/2018 11:15:00,10.8,10.9,2,-2.96
 16/12/2018 11:30:00,10.86,10.9,2,-3.06
 16/12/2018 11:45:00,10.85,10.9,2,-3.15
 16/12/2018 12:00:00,10.91,10.9,2,-3.11
 16/12/2018 12:15:00,10.92,10.9,2,-3.15
 16/12/2018 12:30:00,10.89,10.9,2,-3.24
 16/12/2018 12:45:00,10.91,10.9,2,-3.15
 16/12/2018 13:00:00,10.89,10.9,2,-3.22
 16/12/2018 13:15:00,10.94,10.9,2,-3.25
 16/12/2018 13:30:00,10.94,10.9,2,-3.25
 16/12/2018 13:45:00,10.97,10.9,2,-3.16
 16/12/2018 14:00:00,10.93,10.9,2,-3.02
 16/12/2018 14:15:00,10.9,10.9,2,-3.02
 16/12/2018 14:30:00,10.91,10.9,2,-3.02
 16/12/2018 14:45:00,10.91,10.9,2,-3.02
 16/12/2018 15:00:00,10.91,10.9,2,-3.02
 16/12/2018 15:15:00,10.96,10.9,2,-3.07
 16/12/2018 15:30:00,10.95,10.9,2,-3.12
 16/12/2018 15:45:00,10.88,10.9,2,-3.2
 16/12/2018 16:00:00,10.86,10.9,2,-3.25
 16/12/2018 16:15:00,10.82,10.9,2,-3.34
 16/12/2018 16:30:00,10.89,10.9,2,-3.48
 16/12/2018 16:45:00,10.91,10.9,2,-3.59
 16/12/2018 17:00:00,10.86,10.9,2,-3.65
 16/12/2018 17:15:00,10.83,10.9,2,-3.73
 16/12/2018 17:30:00,10.85,10.9,2,-3.77
 16/12/2018 17:45:00,10.89,10.9,2,-3.74
 16/12/2018 18:00:00,10.93,10.9,2,-3.82
 16/12/2018 18:15:00,10.91,10.9,2,-3.75
 16/12/2018 18:30:00,10.95,10.9,2,-3.66
 16/12/2018 18:45:00,10.96,10.9,2,-3.58
 16/12/2018 19:00:00,11.0,10.9,2,-3.52
 16/12/2018 19:15:00,11.03,10.9,2,-3.47
 16/12/2018 19:30:00,11.08,10.9,2,-3.38
 16/12/2018 19:45:00,10.96,10.9,2,-3.27
 16/12/2018 20:00:00,10.87,10.9,2,-3.12
 16/12/2018 20:15:00,10.87,10.9,2,-3.08
 16/12/2018 20:30:00,10.89,10.9,2,-3.06
 16/12/2018 20:45:00,10.91,10.9,2,-2.95
 16/12/2018 21:00:00,10.86,10.9,2,-2.95
 16/12/2018 21:15:00,10.88,10.9,2,-2.95
 16/12/2018 21:30:00,10.91,10.9,2,-2.83
 16/12/2018 21:45:00,10.93,10.9,2,-2.69
 16/12/2018 22:00:00,10.92,10.9,2,-2.68
 16/12/2018 22:15:00,10.92,10.9,2,-2.61
 16/12/2018 22:30:00,10.92,10.9,2,-2.47
 16/12/2018 22:45:00,10.86,10.9,2,-2.35
 16/12/2018 23:00:00,10.89,10.9,2,-2.31
 16/12/2018 23:15:00,10.89,10.9,2,-2.21
 16/12/2018 23:30:00,10.89,10.9,2,-2.15
 16/12/2018 23:45:00,10.87,10.9,2,-2.08
 17/12/2018 00:00:00,10.86,10.9,2,-2.08
 17/12/2018 00:00:00,10.86,10.9,2,-2.08
 17/12/2018 00:15:00,10.78,10.9,2,-2.35
 17/12/2018 00:30:00,10.86,10.9,2,-2.51
 17/12/2018 00:45:00,10.87,10.9,2,-2.51
 17/12/2018 01:00:00,10.87,10.9,2,-2.51
 17/12/2018 01:15:00,10.88,10.9,2,-2.51
 17/12/2018 01:30:00,10.9,10.9,2,-2.51
 17/12/2018 01:45:00,10.91,10.9,2,-2.4
 17/12/2018 02:00:00,10.91,10.9,2,-2.38
 17/12/2018 02:15:00,10.89,10.9,2,-2.38
 17/12/2018 02:30:00,10.91,10.9,2,-2.36
 17/12/2018 02:45:00,10.91,10.9,2,-2.38
 17/12/2018 03:00:00,10.94,10.9,2,-2.27
 17/12/2018 03:15:00,10.95,10.9,2,-2.24
 17/12/2018 03:30:00,10.97,10.9,2,-2.24
 17/12/2018 03:45:00,10.98,10.9,2,-2.24
 17/12/2018 04:00:00,11.02,10.9,2,-2.24
 17/12/2018 04:15:00,11.03,10.9,2,-2.24
 17/12/2018 04:30:00,11.05,10.9,2,-2.13
 17/12/2018 04:45:00,10.99,10.9,2,-2.11
 17/12/2018 05:00:00,10.92,10.9,2,-2.11
 17/12/2018 05:15:00,10.92,10.9,2,-2.11
 17/12/2018 05:30:00,10.94,10.9,2,-2.16
 17/12/2018 05:45:00,10.94,10.9,2,-2.21
 17/12/2018 06:00:00,10.94,10.9,2,-2.29
 17/12/2018 06:15:00,10.86,10.9,2,-2.45
 17/12/2018 06:30:00,10.8,10.9,2,-2.58
 17/12/2018 06:45:00,10.79,10.9,2,-2.65
 17/12/2018 07:00:00,10.92,10.9,2,-2.77
 17/12/2018 07:15:00,10.98,10.9,2,-2.88
 17/12/2018 07:30:00,10.94,10.9,2,-2.92
 17/12/2018 07:45:00,10.9,10.9,2,-3.0
 17/12/2018 08:00:00,10.9,10.9,2,-3.05
 17/12/2018 08:15:00,10.82,10.9,2,-2.93
 17/12/2018 08:30:00,10.8,10.9,2,-2.91
 17/12/2018 08:45:00,10.79,10.9,2,-2.86
 17/12/2018 09:00:00,10.8,10.9,2,-2.75
 17/12/2018 09:15:00,10.8,10.9,2,-2.65
 17/12/2018 09:30:00,10.81,10.9,2,-2.6
 17/12/2018 09:45:00,10.83,10.9,2,-2.41
 17/12/2018 10:00:00,10.87,10.9,2,-2.31
 17/12/2018 10:15:00,10.9,10.9,2,-2.22
 17/12/2018 10:30:00,10.93,10.9,2,-2.11
 17/12/2018 10:45:00,10.95,10.9,2,-2.04
 17/12/2018 11:00:00,10.95,10.9,2,-1.86
 17/12/2018 11:15:00,10.95,10.9,2,-1.86
 17/12/2018 11:30:00,10.96,10.9,2,-1.57
 17/12/2018 11:45:00,10.98,10.9,2,-1.52
 17/12/2018 12:00:00,10.97,10.9,2,-1.69
 17/12/2018 12:15:00,10.95,10.9,2,-1.92
 17/12/2018 12:30:00,10.94,10.9,2,-1.96
 17/12/2018 12:45:00,10.91,10.9,2,-2.29
 17/12/2018 13:00:00,10.89,10.9,2,-2.32
 17/12/2018 13:15:00,10.91,10.9,2,-2.42
 17/12/2018 13:30:00,10.93,10.9,2,-2.45
 17/12/2018 13:45:00,10.91,10.9,2,-2.45
 17/12/2018 14:00:00,10.88,10.9,2,-2.45
 17/12/2018 14:15:00,10.88,10.9,2,-2.45
 17/12/2018 14:30:00,10.87,10.9,2,-2.57
 17/12/2018 14:45:00,10.86,10.9,2,-2.58
 17/12/2018 15:00:00,10.87,10.9,2,-2.58
 17/12/2018 15:15:00,10.88,10.9,2,-2.58
 17/12/2018 15:30:00,10.86,10.9,2,-2.61
 17/12/2018 15:45:00,10.81,10.9,2,-2.63
 17/12/2018 16:00:00,10.88,10.9,2,-2.81
 17/12/2018 16:15:00,10.92,10.9,2,-3.05
 17/12/2018 16:30:00,10.9,10.9,2,-3.18
 17/12/2018 16:45:00,10.91,10.9,2,-3.43
 17/12/2018 17:00:00,10.91,10.9,2,-3.54
 17/12/2018 17:15:00,10.91,10.9,2,-3.65
 17/12/2018 17:30:00,10.89,10.9,2,-3.65
 17/12/2018 17:45:00,10.88,10.9,2,-3.75
 17/12/2018 18:00:00,10.88,10.9,2,-3.69
 17/12/2018 18:15:00,10.9,10.9,2,-3.69
 17/12/2018 18:30:00,10.92,10.9,2,-3.75
 17/12/2018 18:45:00,10.95,10.9,2,-3.74
 17/12/2018 19:00:00,10.94,10.9,2,-3.63
 17/12/2018 19:15:00,10.93,10.9,2,-3.7
 17/12/2018 19:30:00,10.94,10.9,2,-3.55
 17/12/2018 19:45:00,10.93,10.9,2,-3.48
 17/12/2018 20:00:00,10.95,10.9,2,-3.4
 17/12/2018 20:15:00,10.93,10.9,2,-3.35
 17/12/2018 20:30:00,11.0,10.9,2,-3.31
 17/12/2018 20:45:00,11.01,10.9,2,-3.18
 17/12/2018 21:00:00,10.88,10.9,2,-3.03
 17/12/2018 21:15:00,10.82,10.9,2,-3.0
 17/12/2018 21:30:00,10.77,10.9,2,-2.88
 17/12/2018 21:45:00,10.79,10.9,2,-2.81
 17/12/2018 22:00:00,10.85,10.9,2,-2.73
 17/12/2018 22:15:00,10.86,10.9,2,-2.63
 17/12/2018 22:30:00,10.77,10.9,2,-2.45
 17/12/2018 22:45:00,10.8,10.9,2,-2.42
 17/12/2018 23:00:00,10.87,10.9,2,-2.18
 17/12/2018 23:15:00,10.87,10.9,2,-2.11
 17/12/2018 23:30:00,10.91,10.9,2,-2.04
 17/12/2018 23:45:00,10.94,10.9,2,-2.04
 18/12/2018 00:00:00,10.94,10.9,2,-2.05
 18/12/2018 00:15:00,10.84,10.9,2,-2.31
 18/12/2018 00:30:00,10.76,10.9,2,-2.41
 18/12/2018 00:45:00,10.75,10.9,2,-2.41
 18/12/2018 01:00:00,10.77,10.9,2,-2.41
 18/12/2018 01:15:00,10.82,10.9,2,-2.41
 18/12/2018 01:30:00,10.9,10.9,2,-2.41
 18/12/2018 01:45:00,10.92,10.9,2,-2.41
 18/12/2018 02:00:00,10.92,10.9,2,-2.41
 18/12/2018 02:15:00,10.91,10.9,2,-2.41
 18/12/2018 02:30:00,10.95,10.9,2,-2.39
 18/12/2018 02:45:00,10.96,10.9,2,-2.34
 18/12/2018 03:00:00,10.97,10.9,2,-2.27
 18/12/2018 03:15:00,10.96,10.9,2,-2.18
 18/12/2018 03:30:00,10.99,10.9,2,-2.18
 18/12/2018 03:45:00,10.99,10.9,2,-2.15
 18/12/2018 04:00:00,11.0,10.9,2,-2.04
 18/12/2018 04:15:00,10.94,10.9,2,-2.04
 18/12/2018 04:30:00,10.94,10.9,2,-2.04
 18/12/2018 04:45:00,10.93,10.9,2,-1.97
 18/12/2018 05:00:00,10.93,10.9,2,-1.94
 18/12/2018 05:15:00,10.94,10.9,2,-1.94
 18/12/2018 05:30:00,10.91,10.9,2,-1.94
 18/12/2018 05:45:00,10.84,10.9,2,-2.06
 18/12/2018 06:00:00,10.85,10.9,2,-2.12
 18/12/2018 06:15:00,10.81,10.9,2,-2.26
 18/12/2018 06:30:00,10.8,10.9,2,-2.35
 18/12/2018 06:45:00,10.8,10.9,2,-2.54
 18/12/2018 07:00:00,10.82,10.9,2,-2.66
 18/12/2018 07:15:00,10.93,10.9,2,-2.8
 18/12/2018 07:30:00,10.93,10.9,2,-2.82
 18/12/2018 07:45:00,10.9,10.9,2,-2.9
 18/12/2018 08:00:00,10.87,10.9,2,-2.89
 18/12/2018 08:15:00,10.83,10.9,2,-2.88
 18/12/2018 08:30:00,10.82,10.9,2,-2.88
 18/12/2018 08:45:00,10.83,10.9,2,-2.85
 18/12/2018 09:00:00,10.82,10.9,2,-2.75
 18/12/2018 09:15:00,10.79,10.9,2,-2.75
 18/12/2018 09:30:00,10.8,10.9,2,-2.62
 18/12/2018 09:45:00,10.83,10.9,2,-2.69
 18/12/2018 10:00:00,10.83,10.9,2,-2.71
 18/12/2018 10:15:00,10.85,10.9,2,-2.7
 18/12/2018 10:30:00,10.86,10.9,2,-2.67
 18/12/2018 10:45:00,10.86,10.9,2,-2.68
 18/12/2018 11:00:00,10.84,10.9,2,-2.65
 18/12/2018 11:15:00,10.83,10.9,2,-2.65
 18/12/2018 11:30:00,10.84,10.9,2,-2.71
 18/12/2018 11:45:00,10.83,10.9,2,-2.7
 18/12/2018 12:00:00,10.82,10.9,2,-2.76
 18/12/2018 12:15:00,10.8,10.9,2,-2.85
 18/12/2018 12:30:00,10.8,10.9,2,-2.88
 18/12/2018 12:45:00,10.82,10.9,2,-2.88
 18/12/2018 13:00:00,10.83,10.9,2,-2.88
 18/12/2018 13:15:00,10.87,10.9,2,-2.88
 18/12/2018 13:30:00,10.89,10.9,2,-2.81
 18/12/2018 13:45:00,10.88,10.9,2,-2.75
 18/12/2018 14:00:00,10.86,10.9,2,-2.75
 18/12/2018 14:15:00,10.86,10.9,2,-2.75
 18/12/2018 14:30:00,10.89,10.9,2,-2.75
 18/12/2018 14:45:00,10.91,10.9,2,-2.75
 18/12/2018 15:00:00,10.91,10.9,2,-2.75
 18/12/2018 15:15:00,10.91,10.9,2,-2.75
 18/12/2018 15:30:00,10.87,10.9,2,-2.76
 18/12/2018 15:45:00,10.86,10.9,2,-2.85
 18/12/2018 16:00:00,10.84,10.9,2,-2.94
 18/12/2018 16:15:00,10.8,10.9,2,-3.11
 18/12/2018 16:30:00,10.96,10.9,2,-3.32
 18/12/2018 16:45:00,10.98,10.9,2,-3.51
 18/12/2018 17:00:00,10.99,10.9,2,-3.68
 18/12/2018 17:15:00,11.01,10.9,2,-3.71
 18/12/2018 17:30:00,11.01,10.9,2,-3.75
 18/12/2018 17:45:00,11.04,10.9,2,-3.75
 18/12/2018 18:00:00,11.05,10.9,2,-3.72
 18/12/2018 18:15:00,10.95,10.9,2,-3.76
 18/12/2018 18:30:00,11.01,10.9,2,-3.85
 18/12/2018 18:45:00,11.0,10.9,2,-3.79
 18/12/2018 19:00:00,11.04,10.9,2,-3.7
 18/12/2018 19:15:00,10.93,10.9,2,-3.58
 18/12/2018 19:30:00,10.93,10.9,2,-3.49
 18/12/2018 19:45:00,10.85,10.9,2,-3.38
 18/12/2018 20:00:00,10.89,10.9,2,-3.31
 18/12/2018 20:15:00,10.89,10.9,2,-3.18
 18/12/2018 20:30:00,10.92,10.9,2,-3.18
 18/12/2018 20:45:00,10.95,10.9,2,-3.14
 18/12/2018 21:00:00,10.98,10.9,2,-3.05
 18/12/2018 21:15:00,11.03,10.9,2,-3.05
 18/12/2018 21:30:00,10.94,10.9,2,-2.92
 18/12/2018 21:45:00,10.87,10.9,2,-2.8
 18/12/2018 22:00:00,10.81,10.9,2,-2.64
 18/12/2018 22:15:00,10.85,10.9,2,-2.58
 18/12/2018 22:30:00,10.9,10.9,2,-2.48
 18/12/2018 22:45:00,10.94,10.9,2,-2.38
 18/12/2018 23:00:00,10.99,10.9,2,-2.31
 18/12/2018 23:15:00,10.99,10.9,2,-2.31
 18/12/2018 23:30:00,11.01,10.9,2,-2.22
 18/12/2018 23:45:00,11.02,10.9,2,-2.18
 19/12/2018 00:00:00,11.05,10.9,2,-2.18
 19/12/2018 00:15:00,10.97,10.9,2,-2.39
 19/12/2018 00:30:00,10.96,10.9,2,-2.47
 19/12/2018 00:45:00,10.94,10.9,2,-2.53
 19/12/2018 01:00:00,10.95,10.9,2,-2.45
 19/12/2018 01:15:00,10.99,10.9,2,-2.45
 19/12/2018 01:30:00,11.02,10.9,2,-2.45
 19/12/2018 01:45:00,11.04,10.9,2,-2.45
 19/12/2018 02:00:00,11.02,10.9,2,-2.37
 19/12/2018 02:15:00,11.01,10.9,2,-2.35
 19/12/2018 02:30:00,11.03,10.9,2,-2.35
 19/12/2018 02:45:00,11.04,10.9,2,-2.35
 19/12/2018 03:00:00,11.01,10.9,2,-2.25
 19/12/2018 03:15:00,10.96,10.9,2,-2.18
 19/12/2018 03:30:00,10.98,10.9,2,-2.12
 19/12/2018 03:45:00,11.0,10.9,2,-2.04
 19/12/2018 04:00:00,10.96,10.9,2,-2.04
 19/12/2018 04:15:00,10.93,10.9,2,-2.04
 19/12/2018 04:30:00,10.94,10.9,2,-2.04
 19/12/2018 04:45:00,10.93,10.9,2,-2.0
 19/12/2018 05:00:00,10.92,10.9,2,-1.94
 19/12/2018 05:15:00,10.89,10.9,2,-1.94
 19/12/2018 05:30:00,10.9,10.9,2,-1.94
 19/12/2018 05:45:00,10.87,10.9,2,-1.94
 19/12/2018 06:00:00,10.84,10.9,2,-2.0
 19/12/2018 06:15:00,10.82,10.9,2,-2.25
 19/12/2018 06:30:00,10.81,10.9,2,-2.47
 19/12/2018 06:45:00,10.79,10.9,2,-2.58
 19/12/2018 07:00:00,10.87,10.9,2,-2.63
 19/12/2018 07:15:00,10.82,10.9,2,-2.76
 19/12/2018 07:30:00,10.88,10.9,2,-2.86
 19/12/2018 07:45:00,10.81,10.9,2,-2.88
 19/12/2018 08:00:00,10.83,10.9,2,-2.83
 19/12/2018 08:15:00,10.79,10.9,2,-2.78
 19/12/2018 08:30:00,10.79,10.9,2,-2.78
 19/12/2018 08:45:00,10.77,10.9,2,-2.64
 19/12/2018 09:00:00,10.79,10.9,2,-2.68
 19/12/2018 09:15:00,10.79,10.9,2,-2.58
 19/12/2018 09:30:00,10.79,10.9,2,-2.58
 19/12/2018 09:45:00,10.83,10.9,2,-2.39
 19/12/2018 10:00:00,10.9,10.9,2,-2.19
 19/12/2018 10:15:00,10.98,10.9,2,-2.05
 19/12/2018 10:30:00,10.99,10.9,2,-1.96
 19/12/2018 10:45:00,10.98,10.9,2,-1.86
 19/12/2018 11:00:00,11.01,10.9,2,-1.79
 19/12/2018 11:15:00,11.0,10.9,2,-1.93
 19/12/2018 11:30:00,10.99,10.9,2,-2.04
 19/12/2018 11:45:00,11.0,10.9,2,-1.82
 19/12/2018 12:00:00,11.01,10.9,2,-2.15
 19/12/2018 12:15:00,10.99,10.9,2,-2.31
 19/12/2018 12:30:00,11.0,10.9,2,-2.33
 19/12/2018 12:45:00,11.02,10.9,2,-2.44
 19/12/2018 13:00:00,11.03,10.9,2,-2.16
 19/12/2018 13:15:00,11.05,10.9,2,-1.93
 19/12/2018 13:30:00,11.04,10.9,2,-2.18
 19/12/2018 13:45:00,11.04,10.9,2,-2.34
 19/12/2018 14:00:00,10.99,10.9,2,-2.35
 19/12/2018 14:15:00,10.95,10.9,2,-2.43
 19/12/2018 14:30:00,10.92,10.9,2,-2.54
 19/12/2018 14:45:00,10.89,10.9,2,-2.59
 19/12/2018 15:00:00,10.91,10.9,2,-2.48
 19/12/2018 15:15:00,10.89,10.9,2,-2.49
 19/12/2018 15:30:00,10.91,10.9,2,-2.55
 19/12/2018 15:45:00,10.87,10.9,2,-2.6
 19/12/2018 16:00:00,10.85,10.9,2,-2.82
 19/12/2018 16:15:00,10.85,10.9,2,-3.03
 19/12/2018 16:30:00,10.79,10.9,2,-3.17
 19/12/2018 16:45:00,10.82,10.9,2,-3.32
 19/12/2018 17:00:00,10.82,10.9,2,-3.43
 19/12/2018 17:15:00,10.82,10.9,2,-3.61
 19/12/2018 17:30:00,10.83,10.9,2,-3.65
 19/12/2018 17:45:00,10.85,10.9,2,-3.68
 19/12/2018 18:00:00,10.86,10.9,2,-3.71
 19/12/2018 18:15:00,10.87,10.9,2,-3.73
 19/12/2018 18:30:00,10.89,10.9,2,-3.71
 19/12/2018 18:45:00,10.91,10.9,2,-3.72
 19/12/2018 19:00:00,10.89,10.9,2,-3.63
 19/12/2018 19:15:00,10.92,10.9,2,-3.59
 19/12/2018 19:30:00,10.91,10.9,2,-3.45
 19/12/2018 19:45:00,10.95,10.9,2,-3.32
 19/12/2018 20:00:00,10.91,10.9,2,-3.32
 19/12/2018 20:15:00,10.91,10.9,2,-3.32
 19/12/2018 20:30:00,10.95,10.9,2,-3.24
 19/12/2018 20:45:00,10.94,10.9,2,-3.15
 19/12/2018 21:00:00,10.92,10.9,2,-3.05
 19/12/2018 21:15:00,10.92,10.9,2,-3.0
 19/12/2018 21:30:00,10.96,10.9,2,-2.91
 19/12/2018 21:45:00,11.05,10.9,2,-2.87
 19/12/2018 22:00:00,10.97,10.9,2,-2.69
 19/12/2018 22:15:00,10.9,10.9,2,-2.61
 19/12/2018 22:30:00,10.91,10.9,2,-2.53
 19/12/2018 22:45:00,10.92,10.9,2,-2.41
 19/12/2018 23:00:00,10.9,10.9,2,-2.29
 19/12/2018 23:15:00,10.91,10.9,2,-2.28
 19/12/2018 23:30:00,10.92,10.9,2,-2.17
 19/12/2018 23:45:00,10.9,10.9,2,-2.14
 20/12/2018 00:00:00,10.92,10.9,2,-2.14
 20/12/2018 00:15:00,10.84,10.9,2,-2.39
 20/12/2018 00:30:00,10.82,10.9,2,-2.49
 20/12/2018 00:45:00,10.81,10.9,2,-2.52
 20/12/2018 01:00:00,10.82,10.9,2,-2.41
 20/12/2018 01:15:00,10.83,10.9,2,-2.41
 20/12/2018 01:30:00,10.84,10.9,2,-2.41
 20/12/2018 01:45:00,10.87,10.9,2,-2.41
 20/12/2018 02:00:00,10.89,10.9,2,-2.41
 20/12/2018 02:15:00,10.89,10.9,2,-2.41
 20/12/2018 02:30:00,10.89,10.9,2,-2.39
 20/12/2018 02:45:00,10.92,10.9,2,-2.41
 20/12/2018 03:00:00,10.93,10.9,2,-2.28
 20/12/2018 03:15:00,10.94,10.9,2,-2.28
 20/12/2018 03:30:00,10.98,10.9,2,-2.15
 20/12/2018 03:45:00,11.0,10.9,2,-2.14
 20/12/2018 04:00:00,11.01,10.9,2,-2.14
 20/12/2018 04:15:00,11.0,10.9,2,-2.14
 20/12/2018 04:30:00,10.99,10.9,2,-2.14
 20/12/2018 04:45:00,11.0,10.9,2,-2.08
 20/12/2018 05:00:00,11.01,10.9,2,-2.01
 20/12/2018 05:15:00,10.96,10.9,2,-2.01
 20/12/2018 05:30:00,10.94,10.9,2,-2.01
 20/12/2018 05:45:00,10.92,10.9,2,-2.09
 20/12/2018 06:00:00,10.92,10.9,2,-2.17
 20/12/2018 06:15:00,10.86,10.9,2,-2.24
 20/12/2018 06:30:00,10.79,10.9,2,-2.35
 20/12/2018 06:45:00,10.8,10.9,2,-2.48
 20/12/2018 07:00:00,10.84,10.9,2,-2.58
 20/12/2018 07:15:00,10.88,10.9,2,-2.61
 20/12/2018 07:30:00,10.88,10.9,2,-2.61
 20/12/2018 07:45:00,10.81,10.9,2,-2.7
 20/12/2018 08:00:00,10.95,10.9,2,-2.78
 20/12/2018 08:15:00,10.94,10.9,2,-2.83
 20/12/2018 08:30:00,10.95,10.9,2,-2.79
 20/12/2018 08:45:00,10.95,10.9,2,-2.76
 20/12/2018 09:00:00,11.02,10.9,2,-2.72
 20/12/2018 09:15:00,11.05,10.9,2,-2.53
 20/12/2018 09:30:00,11.04,10.9,2,-2.48
 20/12/2018 09:45:00,10.87,10.9,2,-2.41
 20/12/2018 10:00:00,10.82,10.9,2,-2.37
 20/12/2018 10:15:00,10.88,10.9,2,-2.29
 20/12/2018 10:30:00,10.83,10.9,2,-2.39
 20/12/2018 10:45:00,10.83,10.9,2,-2.2
 20/12/2018 11:00:00,10.85,10.9,2,-1.95
 20/12/2018 11:15:00,10.87,10.9,2,-1.98
 20/12/2018 11:30:00,10.86,10.9,2,-2.23
 20/12/2018 11:45:00,10.89,10.9,2,-2.21
 20/12/2018 12:00:00,10.89,10.9,2,-2.1
 20/12/2018 12:15:00,10.87,10.9,1,-2.16
 20/12/2018 12:30:00,10.85,10.9,2,-2.12
 20/12/2018 12:45:00,10.85,10.89,2,-2.45
 20/12/2018 13:00:00,10.79,10.89,2,-2.27
 20/12/2018 13:15:00,10.78,10.89,2,-2.17
 20/12/2018 13:30:00,10.87,10.89,2,-2.27
 20/12/2018 13:45:00,10.9,10.89,2,-2.33
 20/12/2018 14:00:00,10.89,10.89,2,-2.25
 20/12/2018 14:15:00,10.86,10.89,2,-2.25
 20/12/2018 14:30:00,10.82,10.89,2,-2.4
 20/12/2018 14:45:00,10.98,10.89,2,-2.58
 20/12/2018 15:00:00,10.99,10.89,2,-2.47
 20/12/2018 15:15:00,10.99,10.89,2,-2.31
 20/12/2018 15:30:00,11.0,10.89,2,-2.4
 20/12/2018 15:45:00,10.97,10.89,2,-2.52
 20/12/2018 16:00:00,10.94,10.89,2,-2.74
 20/12/2018 16:15:00,10.9,10.89,2,-2.93
 20/12/2018 16:30:00,10.87,10.89,2,-3.02
 20/12/2018 16:45:00,10.88,10.89,2,-3.23
 20/12/2018 17:00:00,10.94,10.89,2,-3.36
 20/12/2018 17:15:00,10.93,10.89,2,-3.57
 20/12/2018 17:30:00,10.87,10.89,2,-3.57
 20/12/2018 17:45:00,10.88,10.89,2,-3.62
 20/12/2018 18:00:00,10.85,10.89,2,-3.64
 20/12/2018 18:15:00,10.79,10.89,2,-3.62
 20/12/2018 18:30:00,10.81,10.89,2,-3.6
 20/12/2018 18:45:00,10.95,11.05,2,-3.63
 20/12/2018 19:00:00,10.97,11.07,2,-3.58
 20/12/2018 19:15:00,10.98,11.07,2,-3.52
 20/12/2018 19:30:00,11.01,11.09,2,-3.4
 20/12/2018 19:45:00,11.0,11.1,2,-3.34
 20/12/2018 20:00:00,11.19,11.1,2,-3.36
 20/12/2018 20:15:00,11.18,11.1,2,-3.27
 20/12/2018 20:30:00,11.22,11.09,2,-3.28
 20/12/2018 20:45:00,11.19,11.05,1,-3.16
 20/12/2018 21:00:00,10.97,10.9,1,-3.07
 20/12/2018 21:15:00,10.84,10.9,1,-2.98
 20/12/2018 21:30:00,10.88,10.9,1,-2.91
 20/12/2018 21:45:00,10.95,10.9,1,-2.83
 20/12/2018 22:00:00,10.96,10.9,1,-2.75
