DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/12/2018 22:15:00,10.98,10.9,1,-2.61
 20/12/2018 22:30:00,10.97,10.9,1,-2.55
 20/12/2018 22:45:00,11.0,10.9,1,-2.55
 20/12/2018 23:00:00,11.04,10.9,1,-2.36
 20/12/2018 23:15:00,11.02,10.9,1,-2.26
 20/12/2018 23:30:00,11.05,10.9,1,-2.18
 20/12/2018 23:45:00,10.94,10.9,1,-2.18
 21/12/2018 00:00:00,10.94,10.9,1,-2.18
 21/12/2018 00:15:00,10.85,10.9,1,-2.4
 21/12/2018 00:30:00,10.85,10.9,1,-2.51
 21/12/2018 00:45:00,10.88,10.9,1,-2.51
 21/12/2018 01:00:00,10.9,10.9,1,-2.51
 21/12/2018 01:15:00,10.9,10.9,1,-2.51
 21/12/2018 01:30:00,10.9,10.9,1,-2.39
 21/12/2018 01:45:00,10.94,10.9,1,-2.38
 21/12/2018 02:00:00,10.97,10.9,1,-2.38
 21/12/2018 02:15:00,10.98,10.9,1,-2.28
 21/12/2018 02:30:00,10.99,10.9,1,-2.22
 21/12/2018 02:45:00,10.95,10.9,1,-2.19
 21/12/2018 03:00:00,10.98,10.9,1,-2.11
 21/12/2018 03:15:00,10.98,10.9,1,-2.04
 21/12/2018 03:30:00,11.0,10.9,1,-1.98
 21/12/2018 03:45:00,11.01,10.9,1,-1.98
 21/12/2018 04:00:00,10.95,10.9,1,-1.98
 21/12/2018 04:15:00,10.85,10.9,1,-1.98
 21/12/2018 04:30:00,10.87,10.9,1,-1.98
 21/12/2018 04:45:00,10.87,10.9,1,-1.91
 21/12/2018 05:00:00,10.86,10.9,1,-1.88
 21/12/2018 05:15:00,10.82,10.9,1,-1.88
 21/12/2018 05:30:00,10.83,10.9,1,-1.88
 21/12/2018 05:45:00,10.79,10.9,1,-1.97
 21/12/2018 06:00:00,10.82,10.9,1,-2.05
 21/12/2018 06:15:00,10.78,10.9,1,-2.15
 21/12/2018 06:30:00,10.86,10.9,1,-2.31
 21/12/2018 06:45:00,10.83,10.9,1,-2.4
 21/12/2018 07:00:00,10.9,10.9,1,-2.56
 21/12/2018 07:15:00,10.9,10.9,1,-2.46
 21/12/2018 07:30:00,10.87,10.9,1,-2.55
 21/12/2018 07:45:00,10.83,10.9,1,-2.6
 21/12/2018 08:00:00,10.79,10.9,1,-2.68
 21/12/2018 08:15:00,10.86,10.9,1,-2.69
 21/12/2018 08:30:00,10.86,10.9,1,-2.67
 21/12/2018 08:45:00,10.84,10.9,1,-2.72
 21/12/2018 09:00:00,10.86,10.9,1,-2.62
 21/12/2018 09:15:00,10.85,10.9,1,-2.61
 21/12/2018 09:30:00,10.85,10.9,1,-2.61
 21/12/2018 09:45:00,10.85,10.9,1,-2.64
 21/12/2018 10:00:00,10.85,10.9,1,-2.7
 21/12/2018 10:15:00,10.85,10.9,1,-2.55
 21/12/2018 10:30:00,10.88,10.9,1,-2.34
 21/12/2018 10:45:00,10.92,10.9,1,-2.27
 21/12/2018 11:00:00,10.95,10.9,1,-2.14
 21/12/2018 11:15:00,10.99,10.9,1,-1.97
 21/12/2018 11:30:00,10.97,10.9,1,-2.02
 21/12/2018 11:45:00,10.96,10.9,1,-1.94
 21/12/2018 12:00:00,10.98,10.9,1,-1.77
 21/12/2018 12:15:00,10.98,10.9,1,-1.63
 21/12/2018 12:30:00,11.0,10.9,1,-1.66
 21/12/2018 12:45:00,11.0,10.9,1,-1.89
 21/12/2018 13:00:00,11.01,10.9,1,-1.91
 21/12/2018 13:15:00,11.03,10.9,1,-2.06
 21/12/2018 13:30:00,11.04,10.9,1,-1.9
 21/12/2018 13:45:00,11.02,10.9,1,-1.84
 21/12/2018 14:00:00,11.01,10.9,1,-2.22
 21/12/2018 14:15:00,10.99,10.9,1,-2.31
 21/12/2018 14:30:00,10.98,10.9,1,-2.43
 21/12/2018 14:45:00,10.99,10.9,1,-2.35
 21/12/2018 15:00:00,10.99,10.9,1,-2.42
 21/12/2018 15:15:00,10.97,10.9,1,-2.45
 21/12/2018 15:30:00,10.97,10.9,1,-2.45
 21/12/2018 15:45:00,10.92,10.9,1,-2.49
 21/12/2018 16:00:00,10.88,10.9,1,-2.7
 21/12/2018 16:15:00,10.84,10.9,1,-2.78
 21/12/2018 16:30:00,10.82,10.9,1,-3.01
 21/12/2018 16:45:00,11.04,10.9,1,-3.24
 21/12/2018 17:00:00,10.92,10.9,1,-3.35
 21/12/2018 17:15:00,10.89,10.9,1,-3.5
 21/12/2018 17:30:00,10.87,10.9,1,-3.51
 21/12/2018 17:45:00,10.86,10.9,1,-3.55
 21/12/2018 18:00:00,10.89,10.9,1,-3.55
 21/12/2018 18:15:00,10.86,10.9,1,-3.53
 21/12/2018 18:30:00,10.87,10.9,1,-3.48
 21/12/2018 18:45:00,10.85,10.9,1,-3.48
 21/12/2018 19:00:00,10.86,10.9,1,-3.36
 21/12/2018 19:15:00,10.84,10.9,1,-3.29
 21/12/2018 19:30:00,10.87,10.9,1,-3.18
 21/12/2018 19:45:00,10.9,10.9,1,-3.18
 21/12/2018 20:00:00,10.92,10.9,1,-3.13
 21/12/2018 20:15:00,10.91,10.9,1,-3.07
 21/12/2018 20:30:00,10.98,10.9,1,-2.98
 21/12/2018 20:45:00,11.01,10.9,1,-2.95
 21/12/2018 21:00:00,11.03,10.9,1,-2.95
 21/12/2018 21:15:00,11.04,10.9,1,-2.89
 21/12/2018 21:30:00,11.0,10.9,1,-2.76
 21/12/2018 21:45:00,11.0,10.9,1,-2.71
 21/12/2018 22:00:00,10.97,10.9,1,-2.68
 21/12/2018 22:15:00,10.97,10.9,1,-2.58
 21/12/2018 22:30:00,10.89,10.9,1,-2.49
 21/12/2018 22:45:00,10.88,10.9,1,-2.36
 21/12/2018 23:00:00,10.89,10.9,1,-2.28
 21/12/2018 23:15:00,10.88,10.9,1,-2.28
 21/12/2018 23:30:00,10.9,10.9,1,-2.2
 21/12/2018 23:45:00,10.91,10.9,1,-2.18
 22/12/2018 00:00:00,10.91,10.9,1,-2.18
 22/12/2018 00:15:00,10.78,10.9,1,-2.4
 22/12/2018 00:30:00,10.78,10.9,1,-2.48
 22/12/2018 00:45:00,10.85,10.9,1,-2.48
 22/12/2018 01:00:00,10.88,10.9,1,-2.48
 22/12/2018 01:15:00,10.91,10.9,1,-2.48
 22/12/2018 01:30:00,10.95,10.9,1,-2.48
 22/12/2018 01:45:00,10.99,10.9,1,-2.48
 22/12/2018 02:00:00,11.0,10.9,1,-2.35
 22/12/2018 02:15:00,10.95,10.9,1,-2.35
 22/12/2018 02:30:00,10.98,10.9,1,-2.31
 22/12/2018 02:45:00,11.0,10.9,1,-2.31
 22/12/2018 03:00:00,11.04,10.9,1,-2.25
 22/12/2018 03:15:00,11.03,10.9,1,-2.18
 22/12/2018 03:30:00,11.06,10.9,1,-2.11
 22/12/2018 03:45:00,11.05,10.9,1,-2.04
 22/12/2018 04:00:00,10.97,10.9,1,-2.04
 22/12/2018 04:15:00,10.98,10.9,1,-2.04
 22/12/2018 04:30:00,10.99,10.9,1,-2.04
 22/12/2018 04:45:00,10.98,10.9,1,-1.99
 22/12/2018 05:00:00,11.0,10.9,1,-1.91
 22/12/2018 05:15:00,10.98,10.9,1,-1.91
 22/12/2018 05:30:00,10.98,10.9,1,-1.91
 22/12/2018 05:45:00,10.94,10.9,1,-1.96
 22/12/2018 06:00:00,10.9,10.9,1,-2.04
 22/12/2018 06:15:00,10.85,10.9,1,-2.06
 22/12/2018 06:30:00,10.85,10.9,1,-2.18
 22/12/2018 06:45:00,10.87,10.9,1,-2.2
 22/12/2018 07:00:00,10.85,10.9,1,-2.31
 22/12/2018 07:15:00,10.81,10.9,1,-2.31
 22/12/2018 07:30:00,10.78,10.9,1,-2.35
 22/12/2018 07:45:00,10.76,10.9,1,-2.42
 22/12/2018 08:00:00,10.82,10.9,1,-2.55
 22/12/2018 08:15:00,10.88,10.9,1,-2.56
 22/12/2018 08:30:00,11.01,10.9,1,-2.65
 22/12/2018 08:45:00,11.02,10.9,1,-2.68
 22/12/2018 09:00:00,11.01,10.9,1,-2.78
 22/12/2018 09:15:00,11.02,10.9,1,-2.78
 22/12/2018 09:30:00,11.05,10.9,1,-2.71
 22/12/2018 09:45:00,10.99,10.9,1,-2.65
 22/12/2018 10:00:00,10.96,10.9,1,-2.65
 22/12/2018 10:15:00,10.94,10.9,1,-2.66
 22/12/2018 10:30:00,10.94,10.9,1,-2.69
 22/12/2018 10:45:00,10.95,10.9,1,-2.61
 22/12/2018 11:00:00,10.89,10.9,1,-2.61
 22/12/2018 11:15:00,10.88,10.9,1,-2.48
 22/12/2018 11:30:00,10.9,10.9,1,-2.46
 22/12/2018 11:45:00,10.85,10.9,1,-2.4
 22/12/2018 12:00:00,10.85,10.9,1,-2.39
 22/12/2018 12:15:00,10.83,10.9,1,-2.53
 22/12/2018 12:30:00,10.84,10.9,1,-2.45
 22/12/2018 12:45:00,10.87,10.9,1,-2.55
 22/12/2018 13:00:00,10.87,10.9,1,-2.48
 22/12/2018 13:15:00,10.89,10.9,1,-2.48
 22/12/2018 13:30:00,10.89,10.9,1,-2.48
 22/12/2018 13:45:00,10.89,10.9,1,-2.48
 22/12/2018 14:00:00,10.91,10.9,1,-2.37
 22/12/2018 14:15:00,10.91,10.9,1,-2.35
 22/12/2018 14:30:00,10.92,10.9,1,-2.43
 22/12/2018 14:45:00,10.9,10.9,1,-2.5
 22/12/2018 15:00:00,10.89,10.9,1,-2.52
 22/12/2018 15:15:00,10.88,10.9,1,-2.57
 22/12/2018 15:30:00,10.89,10.9,1,-2.58
 22/12/2018 15:45:00,10.88,10.9,1,-2.71
 22/12/2018 16:00:00,10.82,10.9,1,-2.75
 22/12/2018 16:15:00,10.81,10.9,1,-2.9
 22/12/2018 16:30:00,10.86,10.9,1,-3.0
 22/12/2018 16:45:00,10.81,10.9,1,-3.15
 22/12/2018 17:00:00,10.85,10.9,1,-3.29
 22/12/2018 17:15:00,10.89,10.9,1,-3.48
 22/12/2018 17:30:00,10.88,10.9,1,-3.52
 22/12/2018 17:45:00,10.89,10.9,1,-3.52
 22/12/2018 18:00:00,10.89,10.9,1,-3.52
 22/12/2018 18:15:00,10.84,10.9,1,-3.55
 22/12/2018 18:30:00,10.87,10.9,1,-3.5
 22/12/2018 18:45:00,10.89,10.9,1,-3.43
 22/12/2018 19:00:00,10.89,10.9,1,-3.48
 22/12/2018 19:15:00,10.86,10.9,1,-3.38
 22/12/2018 19:30:00,10.88,10.9,1,-3.26
 22/12/2018 19:45:00,10.9,10.9,1,-3.22
 22/12/2018 20:00:00,10.92,10.9,1,-3.15
 22/12/2018 20:15:00,10.96,10.9,1,-3.12
 22/12/2018 20:30:00,11.0,10.9,1,-3.02
 22/12/2018 20:45:00,11.03,10.9,1,-3.02
 22/12/2018 21:00:00,11.03,10.9,1,-2.89
 22/12/2018 21:15:00,11.05,10.9,1,-2.88
 22/12/2018 21:30:00,11.0,10.9,1,-2.74
 22/12/2018 21:45:00,10.95,10.9,1,-2.67
 22/12/2018 22:00:00,10.97,10.9,1,-2.61
 22/12/2018 22:15:00,10.95,10.9,1,-2.55
 22/12/2018 22:30:00,10.88,10.9,1,-2.48
 22/12/2018 22:45:00,10.9,10.9,1,-2.38
 22/12/2018 23:00:00,10.91,10.9,1,-2.32
 22/12/2018 23:15:00,10.87,10.9,1,-2.3
 22/12/2018 23:30:00,10.89,10.9,1,-2.21
 22/12/2018 23:45:00,10.91,10.9,1,-2.12
 23/12/2018 00:00:00,10.92,10.9,1,-2.15
 23/12/2018 00:15:00,10.81,10.9,1,-2.47
 23/12/2018 00:30:00,10.8,10.9,1,-2.61
 23/12/2018 00:45:00,10.79,10.9,1,-2.61
 23/12/2018 01:00:00,10.81,10.9,1,-2.52
 23/12/2018 01:15:00,10.82,10.9,1,-2.48
 23/12/2018 01:30:00,10.85,10.9,1,-2.48
 23/12/2018 01:45:00,10.89,10.9,1,-2.44
 23/12/2018 02:00:00,10.9,10.9,1,-2.38
 23/12/2018 02:15:00,10.9,10.9,1,-2.38
 23/12/2018 02:30:00,10.92,10.9,1,-2.32
 23/12/2018 02:45:00,10.95,10.9,1,-2.28
 23/12/2018 03:00:00,10.97,10.9,1,-2.28
 23/12/2018 03:15:00,10.99,10.9,1,-2.2
 23/12/2018 03:30:00,11.0,10.9,1,-2.14
 23/12/2018 03:45:00,11.02,10.9,1,-2.03
 23/12/2018 04:00:00,11.03,10.9,1,-2.01
 23/12/2018 04:15:00,10.95,10.9,1,-2.01
 23/12/2018 04:30:00,10.92,10.9,1,-2.01
 23/12/2018 04:45:00,10.88,10.9,1,-1.9
 23/12/2018 05:00:00,10.86,10.9,1,-1.88
 23/12/2018 05:15:00,10.88,10.9,1,-1.88
 23/12/2018 05:30:00,10.89,10.9,1,-1.94
 23/12/2018 05:45:00,10.89,10.9,1,-1.88
 23/12/2018 06:00:00,10.88,10.9,1,-1.98
 23/12/2018 06:15:00,10.87,10.9,1,-2.01
 23/12/2018 06:30:00,10.87,10.9,1,-2.01
 23/12/2018 06:45:00,10.83,10.9,1,-2.06
 23/12/2018 07:00:00,10.81,10.9,1,-2.11
 23/12/2018 07:15:00,10.78,10.9,1,-2.11
 23/12/2018 07:30:00,10.77,10.9,1,-2.11
 23/12/2018 07:45:00,10.75,10.9,1,-2.23
 23/12/2018 08:00:00,10.84,10.9,1,-2.35
 23/12/2018 08:15:00,10.84,10.9,1,-2.4
 23/12/2018 08:30:00,10.91,10.9,1,-2.54
 23/12/2018 08:45:00,10.9,10.9,1,-2.61
 23/12/2018 09:00:00,10.86,10.9,1,-2.68
 23/12/2018 09:15:00,10.85,10.9,1,-2.83
 23/12/2018 09:30:00,10.84,10.9,1,-2.87
 23/12/2018 09:45:00,10.83,10.9,1,-2.86
 23/12/2018 10:00:00,10.81,10.9,1,-2.88
 23/12/2018 10:15:00,10.89,10.9,1,-2.89
 23/12/2018 10:30:00,10.89,10.9,1,-2.92
 23/12/2018 10:45:00,10.91,10.9,1,-2.93
 23/12/2018 11:00:00,10.92,10.9,1,-2.95
 23/12/2018 11:15:00,10.91,10.9,1,-2.85
 23/12/2018 11:30:00,10.91,10.9,1,-2.85
 23/12/2018 11:45:00,10.92,10.9,1,-2.94
 23/12/2018 12:00:00,10.92,10.9,1,-2.93
 23/12/2018 12:15:00,10.93,10.9,1,-3.01
 23/12/2018 12:30:00,10.93,10.9,1,-3.04
 23/12/2018 12:45:00,10.93,10.9,1,-2.98
 23/12/2018 13:00:00,10.94,10.9,1,-3.08
 23/12/2018 13:15:00,10.95,10.9,1,-3.05
 23/12/2018 13:30:00,10.97,10.9,1,-2.95
 23/12/2018 13:45:00,10.97,10.9,1,-2.86
 23/12/2018 14:00:00,10.99,10.9,1,-2.82
 23/12/2018 14:15:00,10.99,10.9,1,-2.83
 23/12/2018 14:30:00,10.99,10.9,1,-2.88
 23/12/2018 14:45:00,10.99,10.9,1,-2.88
 23/12/2018 15:00:00,10.98,10.9,1,-2.84
 23/12/2018 15:15:00,10.98,10.9,1,-2.93
 23/12/2018 15:30:00,11.0,10.9,1,-2.95
 23/12/2018 15:45:00,10.97,10.9,1,-2.98
 23/12/2018 16:00:00,10.93,10.9,1,-2.99
 23/12/2018 16:15:00,10.88,10.9,1,-3.12
 23/12/2018 16:30:00,10.87,10.9,1,-3.17
 23/12/2018 16:45:00,10.91,10.9,1,-3.41
 23/12/2018 17:00:00,10.89,10.9,1,-3.54
 23/12/2018 17:15:00,10.88,10.9,1,-3.58
 23/12/2018 17:30:00,10.87,10.9,1,-3.58
 23/12/2018 17:45:00,10.88,10.9,1,-3.58
 23/12/2018 18:00:00,10.88,10.9,1,-3.58
 23/12/2018 18:15:00,10.88,10.9,1,-3.53
 23/12/2018 18:30:00,10.91,10.9,1,-3.42
 23/12/2018 18:45:00,10.94,10.9,1,-3.43
 23/12/2018 19:00:00,10.97,10.9,1,-3.32
 23/12/2018 19:15:00,10.99,10.9,1,-3.32
 23/12/2018 19:30:00,11.01,10.9,1,-3.24
 23/12/2018 19:45:00,11.05,10.9,1,-3.13
 23/12/2018 20:00:00,11.03,10.9,1,-3.05
 23/12/2018 20:15:00,11.0,10.9,1,-3.05
 23/12/2018 20:30:00,11.02,10.9,1,-2.98
 23/12/2018 20:45:00,11.03,10.9,1,-2.99
 23/12/2018 21:00:00,11.05,10.9,1,-2.94
 23/12/2018 21:15:00,11.02,10.9,1,-2.95
 23/12/2018 21:30:00,11.01,10.9,1,-2.82
 23/12/2018 21:45:00,10.96,10.9,1,-2.69
 23/12/2018 22:00:00,10.99,10.9,1,-2.61
 23/12/2018 22:15:00,10.91,10.9,1,-2.52
 23/12/2018 22:30:00,10.9,10.9,1,-2.39
 23/12/2018 22:45:00,10.91,10.9,1,-2.37
 23/12/2018 23:00:00,10.95,10.9,1,-2.24
 23/12/2018 23:15:00,10.94,10.9,1,-2.24
 23/12/2018 23:30:00,10.94,10.9,1,-2.16
 23/12/2018 23:45:00,10.94,10.9,1,-2.11
 24/12/2018 00:00:00,10.95,10.9,1,-2.12
 24/12/2018 00:00:00,10.95,10.9,1,-2.12
 24/12/2018 00:15:00,10.86,10.9,1,-2.37
 24/12/2018 00:30:00,10.86,10.9,1,-2.38
 24/12/2018 00:45:00,10.86,10.9,1,-2.38
 24/12/2018 01:00:00,10.86,10.9,1,-2.38
 24/12/2018 01:15:00,10.86,10.9,1,-2.38
 24/12/2018 01:30:00,10.86,10.9,1,-2.38
 24/12/2018 01:45:00,10.86,10.9,1,-2.38
 24/12/2018 02:00:00,10.86,10.9,1,-2.38
 24/12/2018 02:15:00,10.86,10.9,1,-2.38
 24/12/2018 02:30:00,10.86,10.9,1,-2.38
 24/12/2018 02:45:00,10.86,10.9,1,-2.38
 24/12/2018 03:00:00,10.86,10.9,1,-2.38
 24/12/2018 03:15:00,10.86,10.9,1,-2.38
 24/12/2018 03:30:00,10.86,10.9,1,-2.38
 24/12/2018 03:45:00,10.86,10.9,1,-2.38
 24/12/2018 04:00:00,10.86,10.9,1,-2.38
 24/12/2018 04:15:00,10.86,10.9,1,-2.38
 24/12/2018 04:30:00,10.86,10.9,1,-2.38
 24/12/2018 04:45:00,10.86,10.9,1,-2.38
 24/12/2018 05:00:00,10.86,10.9,1,-2.38
 24/12/2018 05:15:00,10.86,10.9,1,-2.38
 24/12/2018 05:30:00,10.86,10.9,1,-2.38
 24/12/2018 05:45:00,10.86,10.9,1,-2.38
 24/12/2018 06:00:00,10.86,10.9,1,-2.38
 24/12/2018 06:15:00,10.86,10.9,1,-2.38
 24/12/2018 06:30:00,10.86,10.9,1,-2.38
 24/12/2018 06:45:00,10.86,10.9,1,-2.38
 24/12/2018 07:00:00,10.86,10.9,1,-2.38
 24/12/2018 07:15:00,10.86,10.9,1,-2.38
 24/12/2018 07:30:00,10.86,10.9,1,-2.38
 24/12/2018 07:45:00,10.86,10.9,1,-2.38
 24/12/2018 08:00:00,10.86,10.9,1,-2.38
 24/12/2018 08:15:00,10.86,10.9,1,-2.38
 24/12/2018 08:30:00,10.86,10.9,1,-2.38
 24/12/2018 08:45:00,10.86,10.9,1,-2.38
 24/12/2018 09:00:00,10.86,10.9,1,-2.38
 24/12/2018 09:15:00,10.86,10.9,1,-2.38
 24/12/2018 09:30:00,10.86,10.9,1,-2.38
 24/12/2018 09:45:00,10.86,10.9,1,-2.38
 24/12/2018 10:00:00,10.86,10.9,1,-2.38
 24/12/2018 10:15:00,10.86,10.9,1,-2.38
 24/12/2018 10:30:00,10.86,10.9,1,-2.38
 24/12/2018 10:45:00,10.86,10.9,1,-2.38
 24/12/2018 11:00:00,10.86,10.9,1,-2.38
 24/12/2018 11:15:00,10.86,10.9,1,-2.38
 24/12/2018 11:30:00,10.86,10.9,1,-2.38
 24/12/2018 11:45:00,10.86,10.9,1,-2.38
 24/12/2018 12:00:00,10.86,10.9,1,-2.38
 24/12/2018 12:15:00,10.86,10.9,1,-2.38
 24/12/2018 12:30:00,10.86,10.9,1,-2.38
 24/12/2018 12:45:00,10.86,10.9,1,-2.38
 24/12/2018 13:00:00,10.86,10.9,1,-2.38
 24/12/2018 13:15:00,10.86,10.9,1,-2.38
 24/12/2018 13:30:00,10.86,10.9,1,-2.38
 24/12/2018 13:45:00,10.86,10.9,1,-2.38
 24/12/2018 14:00:00,10.86,10.9,1,-2.38
 24/12/2018 14:15:00,10.86,10.9,1,-2.38
 24/12/2018 14:30:00,10.86,10.9,1,-2.38
 24/12/2018 14:45:00,10.86,10.9,1,-2.38
 24/12/2018 15:00:00,10.86,10.9,1,-2.38
 24/12/2018 15:15:00,10.86,10.9,1,-2.38
 24/12/2018 15:30:00,10.86,10.9,1,-2.38
 24/12/2018 15:45:00,10.86,10.9,1,-2.38
 24/12/2018 16:00:00,10.86,10.9,1,-2.38
 24/12/2018 16:15:00,10.86,10.9,1,-2.38
 24/12/2018 16:30:00,10.86,10.9,1,-2.38
 24/12/2018 16:45:00,10.86,10.9,1,-2.38
 24/12/2018 17:00:00,10.86,10.9,1,-2.38
 24/12/2018 17:15:00,10.86,10.9,1,-2.38
 24/12/2018 17:30:00,10.86,10.9,1,-2.38
 24/12/2018 17:45:00,10.86,10.9,1,-2.38
 24/12/2018 18:00:00,10.86,10.9,1,-2.38
 24/12/2018 18:15:00,10.86,10.9,1,-2.38
 24/12/2018 18:30:00,10.86,10.9,1,-2.38
 24/12/2018 18:45:00,10.86,10.9,1,-2.38
 24/12/2018 19:00:00,10.86,10.9,1,-2.38
 24/12/2018 19:15:00,10.86,10.9,1,-2.38
 24/12/2018 19:30:00,10.86,10.9,1,-2.38
 24/12/2018 19:45:00,10.86,10.9,1,-2.38
 24/12/2018 20:00:00,10.86,10.9,1,-2.38
 24/12/2018 20:15:00,10.86,10.9,1,-2.38
 24/12/2018 20:30:00,10.86,10.9,1,-2.38
 24/12/2018 20:45:00,10.86,10.9,1,-2.38
 24/12/2018 21:00:00,10.86,10.9,1,-2.38
 24/12/2018 21:15:00,10.86,10.9,1,-2.38
 24/12/2018 21:30:00,10.86,10.9,1,-2.38
 24/12/2018 21:45:00,10.86,10.9,1,-2.38
 24/12/2018 22:00:00,10.86,10.9,1,-2.38
 24/12/2018 22:15:00,10.86,10.9,1,-2.38
 24/12/2018 22:30:00,10.86,10.9,1,-2.38
 24/12/2018 22:45:00,10.86,10.9,1,-2.38
 24/12/2018 23:00:00,10.86,10.9,1,-2.38
 24/12/2018 23:15:00,10.86,10.9,1,-2.38
 24/12/2018 23:30:00,10.86,10.9,1,-2.38
 24/12/2018 23:45:00,10.86,10.9,1,-2.38
 25/12/2018 00:00:00,10.86,10.9,1,-2.38
 25/12/2018 00:15:00,10.86,10.9,1,-2.38
 25/12/2018 00:30:00,10.86,10.9,1,-2.38
 25/12/2018 00:45:00,10.86,10.9,1,-2.38
 25/12/2018 01:00:00,10.86,10.9,1,-2.38
 25/12/2018 01:15:00,10.86,10.9,1,-2.38
 25/12/2018 01:30:00,10.86,10.9,1,-2.38
 25/12/2018 01:45:00,10.86,10.9,1,-2.38
 25/12/2018 02:00:00,10.86,10.9,1,-2.38
 25/12/2018 02:15:00,10.86,10.9,1,-2.38
 25/12/2018 02:30:00,10.86,10.9,1,-2.38
 25/12/2018 02:45:00,10.86,10.9,1,-2.38
 25/12/2018 03:00:00,10.86,10.9,1,-2.38
 25/12/2018 03:15:00,10.86,10.9,1,-2.38
 25/12/2018 03:30:00,10.86,10.9,1,-2.38
 25/12/2018 03:45:00,10.86,10.9,1,-2.38
 25/12/2018 04:00:00,10.86,10.9,1,-2.38
 25/12/2018 04:15:00,10.86,10.9,1,-2.38
 25/12/2018 04:30:00,10.86,10.9,1,-2.38
 25/12/2018 04:45:00,10.86,10.9,1,-2.38
 25/12/2018 05:00:00,10.86,10.9,1,-2.38
 25/12/2018 05:15:00,10.86,10.9,1,-2.38
 25/12/2018 05:30:00,10.86,10.9,1,-2.38
 25/12/2018 05:45:00,10.86,10.9,1,-2.38
 25/12/2018 06:00:00,10.86,10.9,1,-2.38
 25/12/2018 06:15:00,10.86,10.9,1,-2.38
 25/12/2018 06:30:00,10.86,10.9,1,-2.38
 25/12/2018 06:45:00,10.86,10.9,1,-2.38
 25/12/2018 07:00:00,10.86,10.9,1,-2.38
 25/12/2018 07:15:00,10.86,10.9,1,-2.38
 25/12/2018 07:30:00,10.86,10.9,1,-2.38
 25/12/2018 07:45:00,10.86,10.9,1,-2.38
 25/12/2018 08:00:00,10.86,10.9,1,-2.38
 25/12/2018 08:15:00,10.86,10.9,1,-2.38
 25/12/2018 08:30:00,10.86,10.9,1,-2.38
 25/12/2018 08:45:00,10.86,10.9,1,-2.38
 25/12/2018 09:00:00,10.86,10.9,1,-2.38
 25/12/2018 09:15:00,10.86,10.9,1,-2.38
 25/12/2018 09:30:00,10.86,10.9,1,-2.38
 25/12/2018 09:45:00,10.86,10.9,1,-2.38
 25/12/2018 10:00:00,10.86,10.9,1,-2.38
 25/12/2018 10:15:00,10.86,10.9,1,-2.38
 25/12/2018 10:30:00,10.86,10.9,1,-2.38
 25/12/2018 10:45:00,10.86,10.9,1,-2.38
 25/12/2018 11:00:00,10.86,10.9,1,-2.38
 25/12/2018 11:15:00,10.86,10.9,1,-2.38
 25/12/2018 11:30:00,10.86,10.9,1,-2.38
 25/12/2018 11:45:00,10.86,10.9,1,-2.38
 25/12/2018 12:00:00,10.86,10.9,1,-2.38
 25/12/2018 12:15:00,10.86,10.9,1,-2.38
 25/12/2018 12:30:00,10.86,10.9,1,-2.38
 25/12/2018 12:45:00,10.86,10.9,1,-2.38
 25/12/2018 13:00:00,10.86,10.9,1,-2.38
 25/12/2018 13:15:00,10.86,10.9,1,-2.38
 25/12/2018 13:30:00,10.86,10.9,1,-2.38
 25/12/2018 13:45:00,10.86,10.9,1,-2.38
 25/12/2018 14:00:00,10.86,10.9,1,-2.38
 25/12/2018 14:15:00,10.86,10.9,1,-2.38
 25/12/2018 14:30:00,10.86,10.9,1,-2.38
 25/12/2018 14:45:00,10.86,10.9,1,-2.38
 25/12/2018 15:00:00,10.86,10.9,1,-2.38
 25/12/2018 15:15:00,10.86,10.9,1,-2.38
 25/12/2018 15:30:00,10.86,10.9,1,-2.38
 25/12/2018 15:45:00,10.86,10.9,1,-2.38
 25/12/2018 16:00:00,10.86,10.9,1,-2.38
 25/12/2018 16:15:00,10.86,10.9,1,-2.38
 25/12/2018 16:30:00,10.86,10.9,1,-2.38
 25/12/2018 16:45:00,10.86,10.9,1,-2.38
 25/12/2018 17:00:00,10.86,10.9,1,-2.38
 25/12/2018 17:15:00,10.86,10.9,1,-2.38
 25/12/2018 17:30:00,10.86,10.9,1,-2.38
 25/12/2018 17:45:00,10.86,10.9,1,-2.38
 25/12/2018 18:00:00,10.86,10.9,1,-2.38
 25/12/2018 18:15:00,10.86,10.9,1,-2.38
 25/12/2018 18:30:00,10.86,10.9,1,-2.38
 25/12/2018 18:45:00,10.86,10.9,1,-2.38
 25/12/2018 19:00:00,10.86,10.9,1,-2.38
 25/12/2018 19:15:00,10.86,10.9,1,-2.38
 25/12/2018 19:30:00,10.86,10.9,1,-2.38
 25/12/2018 19:45:00,10.86,10.9,1,-2.38
 25/12/2018 20:00:00,10.86,10.9,1,-2.38
 25/12/2018 20:15:00,10.86,10.9,1,-2.38
 25/12/2018 20:30:00,10.86,10.9,1,-2.38
 25/12/2018 20:45:00,10.86,10.9,1,-2.38
 25/12/2018 21:00:00,10.86,10.9,1,-2.38
 25/12/2018 21:15:00,10.86,10.9,1,-2.38
 25/12/2018 21:30:00,10.86,10.9,1,-2.38
 25/12/2018 21:45:00,10.86,10.9,1,-2.38
 25/12/2018 22:00:00,10.86,10.9,1,-2.38
 25/12/2018 22:15:00,10.86,10.9,1,-2.38
 25/12/2018 22:30:00,10.86,10.9,1,-2.38
 25/12/2018 22:45:00,10.86,10.9,1,-2.38
 25/12/2018 23:00:00,10.86,10.9,1,-2.38
 25/12/2018 23:15:00,10.86,10.9,1,-2.38
 25/12/2018 23:30:00,10.86,10.9,1,-2.38
 25/12/2018 23:45:00,10.86,10.9,1,-2.38
 26/12/2018 00:00:00,10.86,10.9,1,-2.38
 26/12/2018 00:15:00,10.86,10.9,1,-2.38
 26/12/2018 00:30:00,10.86,10.9,1,-2.38
 26/12/2018 00:45:00,10.86,10.9,1,-2.38
 26/12/2018 01:00:00,10.86,10.9,1,-2.38
 26/12/2018 01:15:00,10.86,10.9,1,-2.38
 26/12/2018 01:30:00,10.86,10.9,1,-2.38
 26/12/2018 01:45:00,10.86,10.9,1,-2.38
 26/12/2018 02:00:00,10.86,10.9,1,-2.38
 26/12/2018 02:15:00,10.86,10.9,1,-2.38
 26/12/2018 02:30:00,10.86,10.9,1,-2.38
 26/12/2018 02:45:00,10.86,10.9,1,-2.38
 26/12/2018 03:00:00,10.86,10.9,1,-2.38
 26/12/2018 03:15:00,10.86,10.9,1,-2.38
 26/12/2018 03:30:00,10.86,10.9,1,-2.38
 26/12/2018 03:45:00,10.86,10.9,1,-2.38
 26/12/2018 04:00:00,10.86,10.9,1,-2.38
 26/12/2018 04:15:00,10.86,10.9,1,-2.38
 26/12/2018 04:30:00,10.86,10.9,1,-2.38
 26/12/2018 04:45:00,10.86,10.9,1,-2.38
 26/12/2018 05:00:00,10.86,10.9,1,-2.38
 26/12/2018 05:15:00,10.86,10.9,1,-2.38
 26/12/2018 05:30:00,10.86,10.9,1,-2.38
 26/12/2018 05:45:00,10.86,10.9,1,-2.38
 26/12/2018 06:00:00,10.86,10.9,1,-2.38
 26/12/2018 06:15:00,10.86,10.9,1,-2.38
 26/12/2018 06:30:00,10.86,10.9,1,-2.38
 26/12/2018 06:45:00,10.86,10.9,1,-2.38
 26/12/2018 07:00:00,10.86,10.9,1,-2.38
 26/12/2018 07:15:00,10.86,10.9,1,-2.38
 26/12/2018 07:30:00,10.86,10.9,1,-2.38
 26/12/2018 07:45:00,10.86,10.9,1,-2.38
 26/12/2018 08:00:00,10.86,10.9,1,-2.38
 26/12/2018 08:15:00,10.86,10.9,1,-2.38
 26/12/2018 08:30:00,10.86,10.9,1,-2.38
 26/12/2018 08:45:00,10.86,10.9,1,-2.38
 26/12/2018 09:00:00,10.86,10.9,1,-2.38
 26/12/2018 09:15:00,10.86,10.9,1,-2.38
 26/12/2018 09:30:00,10.86,10.9,1,-2.38
 26/12/2018 09:45:00,10.86,10.9,1,-2.38
 26/12/2018 10:00:00,10.86,10.9,1,-2.38
 26/12/2018 10:15:00,10.86,10.9,1,-2.38
 26/12/2018 10:30:00,10.86,10.9,1,-2.38
 26/12/2018 10:45:00,10.86,10.9,1,-2.38
 26/12/2018 11:00:00,10.86,10.9,1,-2.38
 26/12/2018 11:15:00,10.86,10.9,1,-2.38
 26/12/2018 11:30:00,10.86,10.9,1,-2.38
 26/12/2018 11:45:00,10.86,10.9,1,-2.38
 26/12/2018 12:00:00,10.86,10.9,1,-2.38
 26/12/2018 12:15:00,10.86,10.9,1,-2.38
 26/12/2018 12:30:00,10.86,10.9,1,-2.38
 26/12/2018 12:45:00,10.86,10.9,1,-2.38
 26/12/2018 13:00:00,10.86,10.9,1,-2.38
 26/12/2018 13:15:00,10.86,10.9,1,-2.38
 26/12/2018 13:30:00,10.86,10.9,1,-2.38
 26/12/2018 13:45:00,10.86,10.9,1,-2.38
 26/12/2018 14:00:00,10.86,10.9,1,-2.38
 26/12/2018 14:15:00,10.86,10.9,1,-2.38
 26/12/2018 14:30:00,10.86,10.9,1,-2.38
 26/12/2018 14:45:00,10.86,10.9,1,-2.38
 26/12/2018 15:00:00,10.86,10.9,1,-2.38
 26/12/2018 15:15:00,10.86,10.9,1,-2.38
 26/12/2018 15:30:00,10.86,10.9,1,-2.38
 26/12/2018 15:45:00,10.86,10.9,1,-2.38
 26/12/2018 16:00:00,10.86,10.9,1,-2.38
 26/12/2018 16:15:00,10.86,10.9,1,-2.38
 26/12/2018 16:30:00,10.86,10.9,1,-2.38
 26/12/2018 16:45:00,10.86,10.9,1,-2.38
 26/12/2018 17:00:00,10.86,10.9,1,-2.38
 26/12/2018 17:15:00,10.86,10.9,1,-2.38
 26/12/2018 17:30:00,10.86,10.9,1,-2.38
 26/12/2018 17:45:00,10.86,10.9,1,-2.38
 26/12/2018 18:00:00,10.86,10.9,1,-2.38
 26/12/2018 18:15:00,10.86,10.9,1,-2.38
 26/12/2018 18:30:00,10.86,10.9,1,-2.38
 26/12/2018 18:45:00,10.86,10.9,1,-2.38
 26/12/2018 19:00:00,10.86,10.9,1,-2.38
 26/12/2018 19:15:00,10.86,10.9,1,-2.38
 26/12/2018 19:30:00,10.86,10.9,1,-2.38
 26/12/2018 19:45:00,10.86,10.9,1,-2.38
 26/12/2018 20:00:00,10.86,10.9,1,-2.38
 26/12/2018 20:15:00,10.86,10.9,1,-2.38
 26/12/2018 20:30:00,10.86,10.9,1,-2.38
 26/12/2018 20:45:00,10.86,10.9,1,-2.38
 26/12/2018 21:00:00,10.86,10.9,1,-2.38
 26/12/2018 21:15:00,10.86,10.9,1,-2.38
 26/12/2018 21:30:00,10.86,10.9,1,-2.38
 26/12/2018 21:45:00,10.86,10.9,1,-2.38
 26/12/2018 22:00:00,10.86,10.9,1,-2.38
 26/12/2018 22:15:00,10.86,10.9,1,-2.38
 26/12/2018 22:30:00,10.86,10.9,1,-2.38
 26/12/2018 22:45:00,10.86,10.9,1,-2.38
 26/12/2018 23:00:00,10.86,10.9,1,-2.38
 26/12/2018 23:15:00,10.86,10.9,1,-2.38
 26/12/2018 23:30:00,10.86,10.9,1,-2.38
 26/12/2018 23:45:00,10.86,10.9,1,-2.38
 27/12/2018 00:00:00,10.86,10.9,1,-2.38
 27/12/2018 00:15:00,10.86,10.9,1,-2.38
 27/12/2018 00:30:00,10.86,10.9,1,-2.38
 27/12/2018 00:45:00,10.86,10.9,1,-2.38
 27/12/2018 01:00:00,10.86,10.9,1,-2.38
 27/12/2018 01:15:00,10.86,10.9,1,-2.38
 27/12/2018 01:30:00,10.86,10.9,1,-2.38
 27/12/2018 01:45:00,10.86,10.9,1,-2.38
 27/12/2018 02:00:00,10.86,10.9,1,-2.38
 27/12/2018 02:15:00,10.86,10.9,1,-2.38
 27/12/2018 02:30:00,10.86,10.9,1,-2.38
 27/12/2018 02:45:00,10.86,10.9,1,-2.38
 27/12/2018 03:00:00,10.86,10.9,1,-2.38
 27/12/2018 03:15:00,10.86,10.9,1,-2.38
 27/12/2018 03:30:00,10.86,10.9,1,-2.38
 27/12/2018 03:45:00,10.86,10.9,1,-2.38
 27/12/2018 04:00:00,10.86,10.9,1,-2.38
 27/12/2018 04:15:00,10.86,10.9,1,-2.38
 27/12/2018 04:30:00,10.86,10.9,1,-2.38
 27/12/2018 04:45:00,10.86,10.9,1,-2.38
 27/12/2018 05:00:00,10.86,10.9,1,-2.38
 27/12/2018 05:15:00,10.86,10.9,1,-2.38
 27/12/2018 05:30:00,10.86,10.9,1,-2.38
 27/12/2018 05:45:00,10.86,10.9,1,-2.38
 27/12/2018 06:00:00,10.86,10.9,1,-2.38
 27/12/2018 06:15:00,10.86,10.9,1,-2.38
 27/12/2018 06:30:00,10.86,10.9,1,-2.38
 27/12/2018 06:45:00,10.86,10.9,1,-2.38
 27/12/2018 07:00:00,10.86,10.9,1,-2.38
 27/12/2018 07:15:00,10.86,10.9,1,-2.38
 27/12/2018 07:30:00,10.86,10.9,1,-2.38
 27/12/2018 07:45:00,10.86,10.9,1,-2.38
 27/12/2018 08:00:00,10.86,10.9,1,-2.38
 27/12/2018 08:15:00,10.86,10.9,1,-2.38
 27/12/2018 08:30:00,10.86,10.9,1,-2.38
 27/12/2018 08:45:00,10.86,10.9,1,-2.38
 27/12/2018 09:00:00,10.86,10.9,1,-2.38
 27/12/2018 09:15:00,10.86,10.9,1,-2.38
 27/12/2018 09:30:00,10.86,10.9,1,-2.38
 27/12/2018 09:45:00,10.86,10.9,1,-2.38
 27/12/2018 10:00:00,10.86,10.9,1,-2.38
 27/12/2018 10:15:00,10.86,10.9,1,-2.38
 27/12/2018 10:30:00,10.86,10.9,1,-2.38
 27/12/2018 10:45:00,10.86,10.9,1,-2.38
 27/12/2018 11:00:00,10.86,10.9,1,-2.38
 27/12/2018 11:15:00,10.86,10.9,1,-2.38
 27/12/2018 11:30:00,10.86,10.9,1,-2.38
 27/12/2018 11:45:00,10.86,10.9,1,-2.38
 27/12/2018 12:00:00,10.86,10.9,1,-2.38
 27/12/2018 12:15:00,10.86,10.9,1,-2.38
 27/12/2018 12:30:00,10.86,10.9,1,-2.38
 27/12/2018 12:45:00,10.86,10.9,1,-2.38
 27/12/2018 13:00:00,10.86,10.9,1,-2.38
 27/12/2018 13:15:00,10.86,10.9,1,-2.38
 27/12/2018 13:30:00,10.86,10.9,1,-2.38
 27/12/2018 13:45:00,10.86,10.9,1,-2.38
 27/12/2018 14:00:00,10.86,10.9,1,-2.38
 27/12/2018 14:15:00,10.86,10.9,1,-2.38
 27/12/2018 14:30:00,10.86,10.9,1,-2.38
 27/12/2018 14:45:00,10.86,10.9,1,-2.38
 27/12/2018 15:00:00,10.86,10.9,1,-2.38
 27/12/2018 15:15:00,10.86,10.9,1,-2.38
 27/12/2018 15:30:00,10.86,10.9,1,-2.38
 27/12/2018 15:45:00,10.86,10.9,1,-2.38
 27/12/2018 16:00:00,10.86,10.9,1,-2.38
 27/12/2018 16:15:00,10.86,10.9,1,-2.38
 27/12/2018 16:30:00,10.86,10.9,1,-2.38
 27/12/2018 16:45:00,10.86,10.9,1,-2.38
 27/12/2018 17:00:00,10.86,10.9,1,-2.38
 27/12/2018 17:15:00,10.86,10.9,1,-2.38
 27/12/2018 17:30:00,10.86,10.9,1,-2.38
 27/12/2018 17:45:00,10.86,10.9,1,-2.38
 27/12/2018 18:00:00,10.86,10.9,1,-2.38
 27/12/2018 18:15:00,10.86,10.9,1,-2.38
 27/12/2018 18:30:00,10.86,10.9,1,-2.38
 27/12/2018 18:45:00,10.86,10.9,1,-2.38
 27/12/2018 19:00:00,10.86,10.9,1,-2.38
 27/12/2018 19:15:00,10.86,10.9,1,-2.38
 27/12/2018 19:30:00,10.86,10.9,1,-2.38
 27/12/2018 19:45:00,10.86,10.9,1,-2.38
 27/12/2018 20:00:00,10.86,10.9,1,-2.38
 27/12/2018 20:15:00,10.86,10.9,1,-2.38
 27/12/2018 20:30:00,10.86,10.9,1,-2.38
 27/12/2018 20:45:00,10.86,10.9,1,-2.38
 27/12/2018 21:00:00,10.86,10.9,1,-2.38
 27/12/2018 21:15:00,10.86,10.9,1,-2.38
 27/12/2018 21:30:00,10.86,10.9,1,-2.38
 27/12/2018 21:45:00,10.86,10.9,1,-2.38
 27/12/2018 22:00:00,10.86,10.9,1,-2.38
 27/12/2018 22:15:00,10.86,10.9,1,-2.38
 27/12/2018 22:30:00,10.86,10.9,1,-2.38
 27/12/2018 22:45:00,10.86,10.9,1,-2.38
 27/12/2018 23:00:00,10.86,10.9,1,-2.38
 27/12/2018 23:15:00,10.86,10.9,1,-2.38
 27/12/2018 23:30:00,10.86,10.9,1,-2.38
 27/12/2018 23:45:00,10.86,10.9,1,-2.38
 28/12/2018 00:00:00,10.86,10.9,1,-2.38
 28/12/2018 00:15:00,10.86,10.9,1,-2.38
 28/12/2018 00:30:00,10.86,10.9,1,-2.38
 28/12/2018 00:45:00,10.86,10.9,1,-2.38
 28/12/2018 01:00:00,10.86,10.9,1,-2.38
 28/12/2018 01:15:00,10.86,10.9,1,-2.38
 28/12/2018 01:30:00,10.86,10.9,1,-2.38
 28/12/2018 01:45:00,10.86,10.9,1,-2.38
 28/12/2018 02:00:00,10.86,10.9,1,-2.38
 28/12/2018 02:15:00,10.86,10.9,1,-2.38
 28/12/2018 02:30:00,10.86,10.9,1,-2.38
 28/12/2018 02:45:00,10.86,10.9,1,-2.38
 28/12/2018 03:00:00,10.86,10.9,1,-2.38
 28/12/2018 03:15:00,10.86,10.9,1,-2.38
 28/12/2018 03:30:00,10.86,10.9,1,-2.38
 28/12/2018 03:45:00,10.86,10.9,1,-2.38
 28/12/2018 04:00:00,10.86,10.9,1,-2.38
 28/12/2018 04:15:00,10.86,10.9,1,-2.38
 28/12/2018 04:30:00,10.86,10.9,1,-2.38
 28/12/2018 04:45:00,10.86,10.9,1,-2.38
 28/12/2018 05:00:00,10.86,10.9,1,-2.38
 28/12/2018 05:15:00,10.86,10.9,1,-2.38
 28/12/2018 05:30:00,10.86,10.9,1,-2.38
 28/12/2018 05:45:00,10.86,10.9,1,-2.38
 28/12/2018 06:00:00,10.86,10.9,1,-2.38
 28/12/2018 06:15:00,10.86,10.9,1,-2.38
 28/12/2018 06:30:00,10.86,10.9,1,-2.38
 28/12/2018 06:45:00,10.86,10.9,1,-2.38
 28/12/2018 07:00:00,10.86,10.9,1,-2.38
 28/12/2018 07:15:00,10.86,10.9,1,-2.38
 28/12/2018 07:30:00,10.86,10.9,1,-2.38
 28/12/2018 07:45:00,10.86,10.9,1,-2.38
 28/12/2018 08:00:00,10.86,10.9,1,-2.38
 28/12/2018 08:15:00,10.86,10.9,1,-2.38
 28/12/2018 08:30:00,10.86,10.9,1,-2.38
 28/12/2018 08:45:00,10.86,10.9,1,-2.38
 28/12/2018 09:00:00,10.86,10.9,1,-2.38
 28/12/2018 09:15:00,10.86,10.9,1,-2.38
 28/12/2018 09:30:00,10.86,10.9,1,-2.38
 28/12/2018 09:45:00,10.86,10.9,1,-2.38
 28/12/2018 10:00:00,10.86,10.9,1,-2.38
 28/12/2018 10:15:00,10.86,10.9,1,-2.38
 28/12/2018 10:30:00,10.86,10.9,1,-2.38
 28/12/2018 10:45:00,10.86,10.9,1,-2.38
 28/12/2018 11:00:00,10.86,10.9,1,-2.38
 28/12/2018 11:15:00,10.86,10.9,1,-2.38
 28/12/2018 11:30:00,10.86,10.9,1,-2.38
 28/12/2018 11:45:00,10.86,10.9,1,-2.38
 28/12/2018 12:00:00,10.86,10.9,1,-2.38
 28/12/2018 12:15:00,10.86,10.9,1,-2.38
 28/12/2018 12:30:00,10.86,10.9,1,-2.38
 28/12/2018 12:45:00,10.86,10.9,1,-2.38
 28/12/2018 13:00:00,10.86,10.9,1,-2.38
 28/12/2018 13:15:00,10.86,10.9,1,-2.38
 28/12/2018 13:30:00,10.86,10.9,1,-2.38
 28/12/2018 13:45:00,10.86,10.9,1,-2.38
 28/12/2018 14:00:00,10.86,10.9,1,-2.38
 28/12/2018 14:15:00,10.86,10.9,1,-2.38
 28/12/2018 14:30:00,10.86,10.9,1,-2.38
 28/12/2018 14:45:00,10.86,10.9,1,-2.38
 28/12/2018 15:00:00,10.86,10.9,1,-2.38
 28/12/2018 15:15:00,10.86,10.9,1,-2.38
 28/12/2018 15:30:00,10.86,10.9,1,-2.38
 28/12/2018 15:45:00,10.86,10.9,1,-2.38
 28/12/2018 16:00:00,10.86,10.9,1,-2.38
 28/12/2018 16:15:00,10.86,10.9,1,-2.38
 28/12/2018 16:30:00,10.86,10.9,1,-2.38
 28/12/2018 16:45:00,10.86,10.9,1,-2.38
 28/12/2018 17:00:00,10.86,10.9,1,-2.38
 28/12/2018 17:15:00,10.86,10.9,1,-2.38
 28/12/2018 17:30:00,10.86,10.9,1,-2.38
 28/12/2018 17:45:00,10.86,10.9,1,-2.38
 28/12/2018 18:00:00,10.86,10.9,1,-2.38
 28/12/2018 18:15:00,10.86,10.9,1,-2.38
 28/12/2018 18:30:00,10.86,10.9,1,-2.38
 28/12/2018 18:45:00,10.86,10.9,1,-2.38
 28/12/2018 19:00:00,10.86,10.9,1,-2.38
 28/12/2018 19:15:00,10.86,10.9,1,-2.38
 28/12/2018 19:30:00,10.86,10.9,1,-2.38
 28/12/2018 19:45:00,10.86,10.9,1,-2.38
 28/12/2018 20:00:00,10.86,10.9,1,-2.38
 28/12/2018 20:15:00,10.86,10.9,1,-2.38
 28/12/2018 20:30:00,10.86,10.9,1,-2.38
 28/12/2018 20:45:00,10.86,10.9,1,-2.38
 28/12/2018 21:00:00,10.86,10.9,1,-2.38
 28/12/2018 21:15:00,10.86,10.9,1,-2.38
 28/12/2018 21:30:00,10.86,10.9,1,-2.38
 28/12/2018 21:45:00,10.86,10.9,1,-2.38
 28/12/2018 22:00:00,10.86,10.9,1,-2.38
 28/12/2018 22:15:00,10.86,10.9,1,-2.38
 28/12/2018 22:30:00,10.86,10.9,1,-2.38
 28/12/2018 22:45:00,10.86,10.9,1,-2.38
 28/12/2018 23:00:00,10.86,10.9,1,-2.38
 28/12/2018 23:15:00,10.86,10.9,1,-2.38
 28/12/2018 23:30:00,10.86,10.9,1,-2.38
 28/12/2018 23:45:00,10.86,10.9,1,-2.38
 29/12/2018 00:00:00,10.86,10.9,1,-2.38
 29/12/2018 00:15:00,10.86,10.9,1,-2.38
 29/12/2018 00:30:00,10.86,10.9,1,-2.38
 29/12/2018 00:45:00,10.86,10.9,1,-2.38
 29/12/2018 01:00:00,10.86,10.9,1,-2.38
 29/12/2018 01:15:00,10.86,10.9,1,-2.38
 29/12/2018 01:30:00,10.86,10.9,1,-2.38
 29/12/2018 01:45:00,10.86,10.9,1,-2.38
 29/12/2018 02:00:00,10.86,10.9,1,-2.38
 29/12/2018 02:15:00,10.86,10.9,1,-2.38
 29/12/2018 02:30:00,10.86,10.9,1,-2.38
 29/12/2018 02:45:00,10.86,10.9,1,-2.38
 29/12/2018 03:00:00,10.86,10.9,1,-2.38
 29/12/2018 03:15:00,10.86,10.9,1,-2.38
 29/12/2018 03:30:00,10.86,10.9,1,-2.38
 29/12/2018 03:45:00,10.86,10.9,1,-2.38
 29/12/2018 04:00:00,10.86,10.9,1,-2.38
 29/12/2018 04:15:00,10.86,10.9,1,-2.38
 29/12/2018 04:30:00,10.86,10.9,1,-2.38
 29/12/2018 04:45:00,10.86,10.9,1,-2.38
 29/12/2018 05:00:00,10.86,10.9,1,-2.38
 29/12/2018 05:15:00,10.86,10.9,1,-2.38
 29/12/2018 05:30:00,10.86,10.9,1,-2.38
 29/12/2018 05:45:00,10.86,10.9,1,-2.38
 29/12/2018 06:00:00,10.86,10.9,1,-2.38
 29/12/2018 06:15:00,10.86,10.9,1,-2.38
 29/12/2018 06:30:00,10.86,10.9,1,-2.38
 29/12/2018 06:45:00,10.86,10.9,1,-2.38
 29/12/2018 07:00:00,10.86,10.9,1,-2.38
 29/12/2018 07:15:00,10.86,10.9,1,-2.38
 29/12/2018 07:30:00,10.86,10.9,1,-2.38
 29/12/2018 07:45:00,10.86,10.9,1,-2.38
 29/12/2018 08:00:00,10.86,10.9,1,-2.38
 29/12/2018 08:15:00,10.86,10.9,1,-2.38
 29/12/2018 08:30:00,10.86,10.9,1,-2.38
 29/12/2018 08:45:00,10.86,10.9,1,-2.38
 29/12/2018 09:00:00,10.86,10.9,1,-2.38
 29/12/2018 09:15:00,10.86,10.9,1,-2.38
 29/12/2018 09:30:00,10.86,10.9,1,-2.38
 29/12/2018 09:45:00,10.86,10.9,1,-2.38
 29/12/2018 10:00:00,10.86,10.9,1,-2.38
 29/12/2018 10:15:00,10.86,10.9,1,-2.38
 29/12/2018 10:30:00,10.86,10.9,1,-2.38
 29/12/2018 10:45:00,10.86,10.9,1,-2.38
 29/12/2018 11:00:00,10.86,1.46,1,-2.38
 29/12/2018 11:15:00,10.86,0.0,1,-2.38
 29/12/2018 11:30:00,10.86,0.0,1,-2.38
 29/12/2018 11:45:00,10.86,0.0,1,-2.38
 29/12/2018 12:00:00,10.86,0.0,1,-2.38
 29/12/2018 12:15:00,10.86,0.0,1,-2.38
 29/12/2018 12:30:00,10.86,0.0,1,-2.38
 29/12/2018 12:45:00,10.86,0.0,1,-2.38
 29/12/2018 13:00:00,10.86,0.0,1,-2.38
 29/12/2018 13:15:00,10.86,0.0,1,-2.38
 29/12/2018 13:30:00,10.86,0.0,1,-2.38
 29/12/2018 13:45:00,10.86,0.0,1,-2.38
 29/12/2018 14:00:00,10.86,0.0,1,-2.38
 29/12/2018 14:15:00,10.86,0.0,1,-2.38
 29/12/2018 14:30:00,10.86,0.0,1,-2.38
 29/12/2018 14:45:00,10.86,0.0,1,-2.38
 29/12/2018 15:00:00,10.86,0.0,1,-2.38
 29/12/2018 15:15:00,10.86,0.0,1,-2.38
 29/12/2018 15:30:00,10.86,0.0,1,-2.38
 29/12/2018 15:45:00,10.86,0.0,1,-2.38
 29/12/2018 16:00:00,10.86,0.0,1,-2.38
 29/12/2018 16:15:00,10.86,0.0,1,-2.38
 29/12/2018 16:30:00,10.86,0.0,1,-2.38
 29/12/2018 16:45:00,10.86,0.0,1,-2.38
 29/12/2018 17:00:00,10.86,0.0,1,-2.38
 29/12/2018 17:15:00,10.86,0.0,1,-2.38
 29/12/2018 17:30:00,10.86,0.0,1,-2.38
 29/12/2018 17:45:00,10.86,0.0,1,-2.38
 29/12/2018 18:00:00,10.86,0.0,1,-2.38
 29/12/2018 18:15:00,10.86,0.0,1,-2.38
 29/12/2018 18:30:00,10.86,0.0,1,-2.38
 29/12/2018 18:45:00,10.86,0.0,1,-2.38
 29/12/2018 19:00:00,10.86,0.0,1,-2.38
 29/12/2018 19:15:00,10.86,0.0,1,-2.38
 29/12/2018 19:30:00,10.86,0.0,1,-2.38
 29/12/2018 19:45:00,10.86,0.0,1,-2.38
 29/12/2018 20:00:00,10.86,0.0,1,-2.38
 29/12/2018 20:15:00,10.86,0.0,1,-2.38
 29/12/2018 20:30:00,10.86,0.0,1,-2.38
 29/12/2018 20:45:00,10.86,0.0,1,-2.38
 29/12/2018 21:00:00,10.86,0.0,1,-2.38
 29/12/2018 21:15:00,10.86,0.0,1,-2.38
 29/12/2018 21:30:00,10.86,0.0,1,-2.38
 29/12/2018 21:45:00,10.86,0.0,1,-2.38
 29/12/2018 22:00:00,10.86,0.0,1,-2.38
 29/12/2018 22:15:00,10.86,0.0,1,-2.38
 29/12/2018 22:30:00,10.86,0.0,1,-2.38
 29/12/2018 22:45:00,10.86,0.0,1,-2.38
 29/12/2018 23:00:00,10.86,0.0,1,-2.38
 29/12/2018 23:15:00,10.86,0.0,1,-2.38
 29/12/2018 23:30:00,10.86,0.0,1,-2.38
 29/12/2018 23:45:00,10.86,0.0,1,-2.38
 30/12/2018 00:00:00,10.86,0.0,1,-2.38
 30/12/2018 00:15:00,10.86,0.0,1,-2.38
 30/12/2018 00:30:00,10.86,0.0,1,-2.38
 30/12/2018 00:45:00,10.86,0.0,1,-2.38
 30/12/2018 01:00:00,10.86,0.0,1,-2.38
 30/12/2018 01:15:00,10.86,0.0,1,-2.38
 30/12/2018 01:30:00,10.86,0.0,1,-2.38
 30/12/2018 01:45:00,10.86,0.0,1,-2.38
 30/12/2018 02:00:00,10.86,0.0,1,-2.38
 30/12/2018 02:15:00,10.86,0.0,1,-2.38
 30/12/2018 02:30:00,10.86,0.0,1,-2.38
 30/12/2018 02:45:00,10.86,0.0,1,-2.38
 30/12/2018 03:00:00,10.86,0.0,1,-2.38
 30/12/2018 03:15:00,10.86,0.0,1,-2.38
 30/12/2018 03:30:00,10.86,0.0,1,-2.38
 30/12/2018 03:45:00,10.86,0.0,1,-2.38
 30/12/2018 04:00:00,10.86,0.0,1,-2.38
 30/12/2018 04:15:00,10.86,0.0,1,-2.38
 30/12/2018 04:30:00,10.86,0.0,1,-2.38
 30/12/2018 04:45:00,10.86,0.0,1,-2.38
 30/12/2018 05:00:00,10.86,0.0,1,-2.38
 30/12/2018 05:15:00,10.86,0.0,1,-2.38
 30/12/2018 05:30:00,10.86,0.0,1,-2.38
 30/12/2018 05:45:00,10.86,0.0,1,-2.38
 30/12/2018 06:00:00,10.86,0.0,1,-2.38
 30/12/2018 06:15:00,10.86,0.0,1,-2.38
 30/12/2018 06:30:00,10.86,0.0,1,-2.38
 30/12/2018 06:45:00,10.86,0.0,1,-2.38
 30/12/2018 07:00:00,10.86,0.0,1,-2.38
 30/12/2018 07:15:00,10.86,0.0,1,-2.38
 30/12/2018 07:30:00,10.86,0.0,1,-2.38
 30/12/2018 07:45:00,10.86,0.0,1,-2.38
 30/12/2018 08:00:00,10.86,0.0,1,-2.38
 30/12/2018 08:15:00,10.86,0.0,1,-2.38
 30/12/2018 08:30:00,10.86,0.0,1,-2.38
 30/12/2018 08:45:00,10.86,0.0,1,-2.38
 30/12/2018 09:00:00,10.86,0.0,1,-2.38
 30/12/2018 09:15:00,10.86,0.0,1,-2.38
 30/12/2018 09:30:00,10.86,0.0,1,-2.38
 30/12/2018 09:45:00,10.86,0.0,1,-2.38
 30/12/2018 10:00:00,10.86,0.0,1,-2.38
 30/12/2018 10:15:00,10.86,0.0,1,-2.38
 30/12/2018 10:30:00,10.86,0.0,1,-2.38
 30/12/2018 10:45:00,10.86,0.0,1,-2.38
 30/12/2018 11:00:00,10.86,0.0,1,-2.38
 30/12/2018 11:15:00,10.86,0.0,1,-2.38
 30/12/2018 11:30:00,10.86,0.0,1,-2.38
 30/12/2018 11:45:00,10.86,0.0,1,-2.38
 30/12/2018 12:00:00,10.86,0.0,1,-2.38
 30/12/2018 12:15:00,10.86,0.0,1,-2.38
 30/12/2018 12:30:00,10.86,0.0,1,-2.38
 30/12/2018 12:45:00,10.86,0.0,1,-2.38
 30/12/2018 13:00:00,10.86,0.0,1,-2.38
 30/12/2018 13:15:00,10.86,0.0,1,-2.38
 30/12/2018 13:30:00,10.86,0.0,1,-2.38
 30/12/2018 13:45:00,10.86,0.0,1,-2.38
 30/12/2018 14:00:00,10.86,0.0,1,-2.38
 30/12/2018 14:15:00,10.86,0.0,1,-2.38
 30/12/2018 14:30:00,10.86,0.0,1,-2.38
 30/12/2018 14:45:00,10.86,0.0,1,-2.38
 30/12/2018 15:00:00,10.86,0.0,1,-2.38
 30/12/2018 15:15:00,10.86,0.0,1,-2.38
 30/12/2018 15:30:00,10.86,0.0,1,-2.38
 30/12/2018 15:45:00,10.86,0.0,1,-2.38
 30/12/2018 16:00:00,10.86,0.0,1,-2.38
 30/12/2018 16:15:00,10.86,0.0,1,-2.38
 30/12/2018 16:30:00,10.86,0.0,1,-2.38
 30/12/2018 16:45:00,10.86,0.0,1,-2.38
 30/12/2018 17:00:00,10.86,0.0,1,-2.38
 30/12/2018 17:15:00,10.86,0.0,1,-2.38
 30/12/2018 17:30:00,10.86,0.0,1,-2.38
 30/12/2018 17:45:00,10.86,0.0,1,-2.38
 30/12/2018 18:00:00,10.86,0.0,1,-2.38
 30/12/2018 18:15:00,10.86,0.0,1,-2.38
 30/12/2018 18:30:00,10.86,0.0,1,-2.38
 30/12/2018 18:45:00,10.86,0.0,1,-2.38
 30/12/2018 19:00:00,10.86,0.0,1,-2.38
 30/12/2018 19:15:00,10.86,0.0,1,-2.38
 30/12/2018 19:30:00,10.86,0.0,1,-2.38
 30/12/2018 19:45:00,10.86,0.0,1,-2.38
 30/12/2018 20:00:00,10.86,0.0,1,-2.38
 30/12/2018 20:15:00,10.86,0.0,1,-2.38
 30/12/2018 20:30:00,10.86,0.0,1,-2.38
 30/12/2018 20:45:00,10.86,0.0,1,-2.38
 30/12/2018 21:00:00,10.86,0.0,1,-2.38
 30/12/2018 21:15:00,10.86,0.0,1,-2.38
 30/12/2018 21:30:00,10.86,0.0,1,-2.38
 30/12/2018 21:45:00,10.86,0.0,1,-2.38
 30/12/2018 22:00:00,10.86,0.0,1,-2.38
 30/12/2018 22:15:00,10.86,0.0,1,-2.38
 30/12/2018 22:30:00,10.86,0.0,1,-2.38
 30/12/2018 22:45:00,10.86,0.0,1,-2.38
 30/12/2018 23:00:00,10.86,0.0,1,-2.38
 30/12/2018 23:15:00,10.86,0.0,1,-2.38
 30/12/2018 23:30:00,10.86,0.0,1,-2.38
 30/12/2018 23:45:00,10.86,0.0,1,-2.38
 31/12/2018 00:00:00,10.86,0.0,1,-2.38
 31/12/2018 00:00:00,10.86,0.0,1,-2.38
 31/12/2018 00:15:00,10.86,0.0,1,-2.38
 31/12/2018 00:30:00,10.86,0.0,1,-2.38
 31/12/2018 00:45:00,10.86,0.0,1,-2.38
 31/12/2018 01:00:00,10.86,0.0,1,-2.38
 31/12/2018 01:15:00,10.86,0.0,1,-2.38
 31/12/2018 01:30:00,10.86,0.0,1,-2.38
 31/12/2018 01:45:00,10.86,0.0,1,-2.38
 31/12/2018 02:00:00,10.86,0.0,1,-2.38
 31/12/2018 02:15:00,10.86,0.0,1,-2.38
 31/12/2018 02:30:00,10.86,0.0,1,-2.38
 31/12/2018 02:45:00,10.86,0.0,1,-2.38
 31/12/2018 03:00:00,10.86,0.0,1,-2.38
 31/12/2018 03:15:00,10.86,0.0,1,-2.38
 31/12/2018 03:30:00,10.86,0.0,1,-2.38
 31/12/2018 03:45:00,10.86,0.0,1,-2.38
 31/12/2018 04:00:00,10.86,0.0,1,-2.38
 31/12/2018 04:15:00,10.86,0.0,1,-2.38
 31/12/2018 04:30:00,10.86,0.0,1,-2.38
 31/12/2018 04:45:00,10.86,0.0,1,-2.38
 31/12/2018 05:00:00,10.86,0.0,1,-2.38
 31/12/2018 05:15:00,10.86,0.0,1,-2.38
 31/12/2018 05:30:00,10.86,0.0,1,-2.38
 31/12/2018 05:45:00,10.86,0.0,1,-2.38
 31/12/2018 06:00:00,10.86,0.0,1,-2.38
 31/12/2018 06:15:00,10.86,0.0,1,-2.38
 31/12/2018 06:30:00,10.86,0.0,1,-2.38
 31/12/2018 06:45:00,10.86,0.0,1,-2.38
 31/12/2018 07:00:00,10.86,0.0,1,-2.38
 31/12/2018 07:15:00,10.86,0.0,1,-2.38
 31/12/2018 07:30:00,10.86,0.0,1,-2.38
 31/12/2018 07:45:00,10.86,0.0,1,-2.38
 31/12/2018 08:00:00,10.86,0.0,1,-2.38
 31/12/2018 08:15:00,10.86,0.0,1,-2.38
 31/12/2018 08:30:00,10.86,0.0,1,-2.38
 31/12/2018 08:45:00,10.86,0.0,1,-2.38
 31/12/2018 09:00:00,10.86,0.0,1,-2.38
 31/12/2018 09:15:00,10.86,0.0,1,-2.38
 31/12/2018 09:30:00,10.86,0.0,1,-2.38
 31/12/2018 09:45:00,10.86,0.0,1,-2.38
 31/12/2018 10:00:00,10.86,0.0,1,-2.38
 31/12/2018 10:15:00,10.86,0.0,1,-2.38
 31/12/2018 10:30:00,10.86,0.0,1,-2.38
 31/12/2018 10:45:00,10.86,0.0,1,-2.38
 31/12/2018 11:00:00,10.86,0.0,1,-2.38
 31/12/2018 11:15:00,10.86,0.0,1,-2.38
 31/12/2018 11:30:00,10.86,0.0,1,-2.38
 31/12/2018 11:45:00,10.86,0.0,1,-2.38
 31/12/2018 12:00:00,10.86,0.0,1,-2.38
 31/12/2018 12:15:00,10.86,0.0,1,-2.38
 31/12/2018 12:30:00,10.86,0.0,1,-2.38
 31/12/2018 12:45:00,10.86,0.0,1,-2.38
 31/12/2018 13:00:00,10.86,0.0,1,-2.38
 31/12/2018 13:15:00,10.86,0.0,1,-2.38
 31/12/2018 13:30:00,10.86,0.0,1,-2.38
 31/12/2018 13:45:00,10.86,0.0,1,-2.38
 31/12/2018 14:00:00,10.86,0.0,1,-2.38
 31/12/2018 14:15:00,10.86,0.0,1,-2.38
 31/12/2018 14:30:00,10.86,0.0,1,-2.38
 31/12/2018 14:45:00,10.86,0.0,1,-2.38
 31/12/2018 15:00:00,10.86,0.0,1,-2.38
 31/12/2018 15:15:00,10.86,0.0,1,-2.38
 31/12/2018 15:30:00,10.86,0.0,1,-2.38
 31/12/2018 15:45:00,10.86,0.0,1,-2.38
 31/12/2018 16:00:00,10.86,0.0,1,-2.38
 31/12/2018 16:15:00,10.86,0.0,1,-2.38
 31/12/2018 16:30:00,10.86,0.0,1,-2.38
 31/12/2018 16:45:00,10.86,0.0,1,-2.38
 31/12/2018 17:00:00,10.86,0.0,1,-2.38
 31/12/2018 17:15:00,10.86,0.0,1,-2.38
 31/12/2018 17:30:00,10.86,0.0,1,-2.38
 31/12/2018 17:45:00,10.86,0.0,1,-2.38
 31/12/2018 18:00:00,10.86,0.0,1,-2.38
 31/12/2018 18:15:00,10.86,0.0,1,-2.38
 31/12/2018 18:30:00,10.86,0.0,1,-2.38
 31/12/2018 18:45:00,10.86,0.0,1,-2.38
 31/12/2018 19:00:00,10.86,0.0,1,-2.38
 31/12/2018 19:15:00,10.86,0.0,1,-2.38
 31/12/2018 19:30:00,10.86,0.0,1,-2.38
 31/12/2018 19:45:00,10.86,0.0,1,-2.38
 31/12/2018 20:00:00,10.86,0.0,1,-2.38
 31/12/2018 20:15:00,10.86,0.0,1,-2.38
 31/12/2018 20:30:00,10.86,0.0,1,-2.38
 31/12/2018 20:45:00,10.86,0.0,1,-2.38
 31/12/2018 21:00:00,10.86,0.0,1,-2.38
 31/12/2018 21:15:00,10.86,0.0,1,-2.38
 31/12/2018 21:30:00,10.86,0.0,1,-2.38
 31/12/2018 21:45:00,10.86,0.0,1,-2.38
 31/12/2018 22:00:00,10.86,0.0,1,-2.38
 31/12/2018 22:15:00,10.86,0.0,1,-2.38
 31/12/2018 22:30:00,10.86,0.0,1,-2.38
 31/12/2018 22:45:00,10.86,0.0,1,-2.38
 31/12/2018 23:00:00,10.86,0.0,1,-2.38
 31/12/2018 23:15:00,10.86,0.0,1,-2.38
 31/12/2018 23:30:00,10.86,0.0,1,-2.38
 31/12/2018 23:45:00,10.86,0.0,1,-2.38
 01/01/2019 00:00:00,10.86,0.0,1,-2.38
 01/01/2019 00:15:00,10.86,0.0,1,-2.38
 01/01/2019 00:30:00,10.86,0.0,1,-2.38
 01/01/2019 00:45:00,10.86,0.0,1,-2.38
 01/01/2019 01:00:00,10.86,0.0,1,-2.38
 01/01/2019 01:15:00,10.86,0.0,1,-2.38
 01/01/2019 01:30:00,10.86,0.0,1,-2.38
 01/01/2019 01:45:00,10.86,0.0,1,-2.38
 01/01/2019 02:00:00,10.86,0.0,1,-2.38
 01/01/2019 02:15:00,10.86,0.0,1,-2.38
 01/01/2019 02:30:00,10.86,0.0,1,-2.38
 01/01/2019 02:45:00,10.86,0.0,1,-2.38
 01/01/2019 03:00:00,10.86,0.0,1,-2.38
 01/01/2019 03:15:00,10.86,0.0,1,-2.38
 01/01/2019 03:30:00,10.86,0.0,1,-2.38
 01/01/2019 03:45:00,10.86,0.0,1,-2.38
 01/01/2019 04:00:00,10.86,0.0,1,-2.38
 01/01/2019 04:15:00,10.86,0.0,1,-2.38
 01/01/2019 04:30:00,10.86,0.0,1,-2.38
 01/01/2019 04:45:00,10.86,0.0,1,-2.38
 01/01/2019 05:00:00,10.86,0.0,1,-2.38
 01/01/2019 05:15:00,10.86,0.0,1,-2.38
 01/01/2019 05:30:00,10.86,0.0,1,-2.38
 01/01/2019 05:45:00,10.86,0.0,1,-2.38
 01/01/2019 06:00:00,10.86,0.0,1,-2.38
 01/01/2019 06:15:00,10.86,0.0,1,-2.38
 01/01/2019 06:30:00,10.86,0.0,1,-2.38
 01/01/2019 06:45:00,10.86,0.0,1,-2.38
 01/01/2019 07:00:00,10.86,0.0,1,-2.38
 01/01/2019 07:15:00,10.86,0.0,1,-2.38
 01/01/2019 07:30:00,10.86,0.0,1,-2.38
 01/01/2019 07:45:00,10.86,0.0,1,-2.38
 01/01/2019 08:00:00,10.86,0.0,1,-2.38
 01/01/2019 08:15:00,10.86,0.0,1,-2.38
 01/01/2019 08:30:00,10.86,0.0,1,-2.38
 01/01/2019 08:45:00,10.86,0.0,1,-2.38
 01/01/2019 09:00:00,10.86,0.0,1,-2.38
 01/01/2019 09:15:00,10.86,0.0,1,-2.38
 01/01/2019 09:30:00,10.86,0.0,1,-2.38
 01/01/2019 09:45:00,10.86,0.0,1,-2.38
 01/01/2019 10:00:00,10.86,0.0,1,-2.38
 01/01/2019 10:15:00,10.86,0.0,1,-2.38
 01/01/2019 10:30:00,10.86,0.0,1,-2.38
 01/01/2019 10:45:00,10.86,0.0,1,-2.38
 01/01/2019 11:00:00,10.86,0.0,1,-2.38
 01/01/2019 11:15:00,10.86,0.0,1,-2.38
 01/01/2019 11:30:00,10.86,0.0,1,-2.38
 01/01/2019 11:45:00,10.86,0.0,1,-2.38
 01/01/2019 12:00:00,10.86,0.0,1,-2.38
 01/01/2019 12:15:00,10.86,0.0,1,-2.38
 01/01/2019 12:30:00,10.86,0.0,1,-2.38
 01/01/2019 12:45:00,10.86,0.0,1,-2.38
 01/01/2019 13:00:00,10.86,0.0,1,-2.38
 01/01/2019 13:15:00,10.86,0.0,1,-2.38
 01/01/2019 13:30:00,10.86,0.0,1,-2.38
 01/01/2019 13:45:00,10.86,0.0,1,-2.38
 01/01/2019 14:00:00,10.86,0.0,1,-2.38
 01/01/2019 14:15:00,10.86,0.0,1,-2.38
 01/01/2019 14:30:00,10.86,0.0,1,-2.38
 01/01/2019 14:45:00,10.86,0.0,1,-2.38
 01/01/2019 15:00:00,10.86,0.0,1,-2.38
 01/01/2019 15:15:00,10.86,0.0,1,-2.38
 01/01/2019 15:30:00,10.86,0.0,1,-2.38
 01/01/2019 15:45:00,10.86,0.0,1,-2.38
 01/01/2019 16:00:00,10.86,0.0,1,-2.38
 01/01/2019 16:15:00,10.86,0.0,1,-2.38
 01/01/2019 16:30:00,10.86,0.0,1,-2.38
 01/01/2019 16:45:00,10.86,0.0,1,-2.38
 01/01/2019 17:00:00,10.86,0.0,1,-2.38
 01/01/2019 17:15:00,10.86,0.0,1,-2.38
 01/01/2019 17:30:00,10.86,0.0,1,-2.38
 01/01/2019 17:45:00,10.86,0.0,1,-2.38
 01/01/2019 18:00:00,10.86,0.0,1,-2.38
 01/01/2019 18:15:00,10.86,0.0,1,-2.38
 01/01/2019 18:30:00,10.86,0.0,1,-2.38
 01/01/2019 18:45:00,10.86,0.0,1,-2.38
 01/01/2019 19:00:00,10.86,0.0,1,-2.38
 01/01/2019 19:15:00,10.86,0.0,1,-2.38
 01/01/2019 19:30:00,10.86,0.0,1,-2.38
 01/01/2019 19:45:00,10.86,0.0,1,-2.38
 01/01/2019 20:00:00,10.86,0.0,1,-2.38
 01/01/2019 20:15:00,10.86,0.0,1,-2.38
 01/01/2019 20:30:00,10.86,0.0,1,-2.38
 01/01/2019 20:45:00,10.86,0.0,1,-2.38
 01/01/2019 21:00:00,10.86,0.0,1,-2.38
 01/01/2019 21:15:00,10.86,0.0,1,-2.38
 01/01/2019 21:30:00,10.86,0.0,1,-2.38
 01/01/2019 21:45:00,10.86,0.0,1,-2.38
 01/01/2019 22:00:00,10.86,0.0,1,-2.38
 01/01/2019 22:15:00,10.86,0.0,1,-2.38
 01/01/2019 22:30:00,10.86,0.0,1,-2.38
 01/01/2019 22:45:00,10.86,0.0,1,-2.38
 01/01/2019 23:00:00,10.86,0.0,1,-2.38
 01/01/2019 23:15:00,10.86,0.0,1,-2.38
 01/01/2019 23:30:00,10.86,0.0,1,-2.38
 01/01/2019 23:45:00,10.86,0.0,1,-2.38
 02/01/2019 00:00:00,10.86,0.0,1,-2.38
 02/01/2019 00:15:00,10.86,0.0,1,-2.38
 02/01/2019 00:30:00,10.86,0.0,1,-2.38
 02/01/2019 00:45:00,10.86,0.0,1,-2.38
 02/01/2019 01:00:00,10.86,0.0,1,-2.38
 02/01/2019 01:15:00,10.86,0.0,1,-2.38
 02/01/2019 01:30:00,10.86,0.0,1,-2.38
 02/01/2019 01:45:00,10.86,0.0,1,-2.38
 02/01/2019 02:00:00,10.86,0.0,1,-2.38
 02/01/2019 02:15:00,10.86,0.0,1,-2.38
 02/01/2019 02:30:00,10.86,0.0,1,-2.38
 02/01/2019 02:45:00,10.86,0.0,1,-2.38
 02/01/2019 03:00:00,10.86,0.0,1,-2.38
 02/01/2019 03:15:00,10.86,0.0,1,-2.38
 02/01/2019 03:30:00,10.86,0.0,1,-2.38
 02/01/2019 03:45:00,10.86,0.0,1,-2.38
 02/01/2019 04:00:00,10.86,0.0,1,-2.38
 02/01/2019 04:15:00,10.86,0.0,1,-2.38
 02/01/2019 04:30:00,10.86,0.0,1,-2.38
