DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 02/01/2019 04:45:00,10.86,0.0,1,-2.38
 02/01/2019 05:00:00,10.86,0.0,1,-2.38
 02/01/2019 05:15:00,10.86,0.0,1,-2.38
 02/01/2019 05:30:00,10.86,0.0,1,-2.38
 02/01/2019 05:45:00,10.86,0.0,1,-2.38
 02/01/2019 06:00:00,10.86,0.0,1,-2.38
 02/01/2019 06:15:00,10.86,0.0,1,-2.38
 02/01/2019 06:30:00,10.86,0.0,1,-2.38
 02/01/2019 06:45:00,10.86,0.0,1,-2.38
 02/01/2019 07:00:00,10.86,0.0,1,-2.38
 02/01/2019 07:15:00,10.86,0.0,1,-2.38
 02/01/2019 07:30:00,10.86,0.0,1,-2.38
 02/01/2019 07:45:00,10.86,0.0,1,-2.38
 02/01/2019 08:00:00,10.86,0.0,1,-2.38
 02/01/2019 08:15:00,10.86,0.0,1,-2.38
 02/01/2019 08:30:00,10.86,0.0,1,-2.38
 02/01/2019 08:45:00,10.86,0.0,1,-2.38
 02/01/2019 09:00:00,10.86,0.0,1,-2.38
 02/01/2019 09:15:00,10.86,0.0,1,-2.38
 02/01/2019 09:30:00,10.86,0.0,1,-2.38
 02/01/2019 09:45:00,10.86,0.0,1,-2.38
 02/01/2019 10:00:00,10.86,0.0,1,-2.38
 02/01/2019 10:15:00,10.86,0.0,1,-2.38
 02/01/2019 10:30:00,10.86,0.0,1,-2.38
 02/01/2019 10:45:00,10.86,0.0,1,-2.38
 02/01/2019 11:00:00,10.86,0.0,1,-2.38
 02/01/2019 11:15:00,10.86,0.0,1,-2.38
 02/01/2019 11:30:00,10.86,0.0,1,-2.38
 02/01/2019 11:45:00,10.86,0.0,1,-2.38
 02/01/2019 12:00:00,10.86,0.0,1,-2.38
 02/01/2019 12:15:00,10.86,0.0,1,-2.38
 02/01/2019 12:30:00,10.86,0.0,1,-2.38
 02/01/2019 12:45:00,10.86,0.0,1,-2.38
 02/01/2019 13:00:00,10.86,0.0,1,-2.38
 02/01/2019 13:15:00,10.86,0.0,1,-2.38
 02/01/2019 13:30:00,10.86,0.0,1,-2.38
 02/01/2019 13:45:00,10.86,0.0,1,-2.38
 02/01/2019 14:00:00,10.86,0.0,1,-2.38
 02/01/2019 14:15:00,10.86,0.0,1,-2.38
 02/01/2019 14:30:00,10.86,0.0,1,-2.38
 02/01/2019 14:45:00,10.86,0.0,1,-2.38
 02/01/2019 15:00:00,10.86,0.0,1,-2.38
 02/01/2019 15:15:00,10.86,0.0,1,-2.38
 02/01/2019 15:30:00,10.86,0.0,1,-2.38
 02/01/2019 15:45:00,10.86,0.0,1,-2.38
 02/01/2019 16:00:00,10.86,0.0,1,-2.38
 02/01/2019 16:15:00,10.86,0.0,1,-2.38
 02/01/2019 16:30:00,10.86,0.0,1,-2.38
 02/01/2019 16:45:00,10.86,0.0,1,-2.38
 02/01/2019 17:00:00,10.86,0.0,1,-2.38
 02/01/2019 17:15:00,10.86,0.0,1,-2.38
 02/01/2019 17:30:00,10.86,0.0,1,-2.38
 02/01/2019 17:45:00,10.86,0.0,1,-2.38
 02/01/2019 18:00:00,10.86,0.0,1,-2.38
 02/01/2019 18:15:00,10.86,0.0,1,-2.38
 02/01/2019 18:30:00,10.86,0.0,1,-2.38
 02/01/2019 18:45:00,10.86,0.0,1,-2.38
 02/01/2019 19:00:00,10.86,0.0,1,-2.38
 02/01/2019 19:15:00,10.86,0.0,1,-2.38
 02/01/2019 19:30:00,10.86,0.0,1,-2.38
 02/01/2019 19:45:00,10.86,0.0,1,-2.38
 02/01/2019 20:00:00,10.86,0.0,1,-2.38
 02/01/2019 20:15:00,10.86,0.0,1,-2.38
 02/01/2019 20:30:00,10.86,0.0,1,-2.38
 02/01/2019 20:45:00,10.86,0.0,1,-2.38
 02/01/2019 21:00:00,10.86,0.0,1,-2.38
 02/01/2019 21:15:00,10.86,0.0,1,-2.38
 02/01/2019 21:30:00,10.86,0.0,1,-2.38
 02/01/2019 21:45:00,10.86,0.0,1,-2.38
 02/01/2019 22:00:00,10.86,0.0,1,-2.38
 02/01/2019 22:15:00,10.86,0.0,1,-2.38
 02/01/2019 22:30:00,10.86,0.0,1,-2.38
 02/01/2019 22:45:00,10.86,0.0,1,-2.38
 02/01/2019 23:00:00,10.86,0.0,1,-2.38
 02/01/2019 23:15:00,10.86,0.0,1,-2.38
 02/01/2019 23:30:00,10.86,0.0,1,-2.38
 02/01/2019 23:45:00,10.86,0.0,1,-2.38
 03/01/2019 00:00:00,10.86,0.0,1,-2.38
 03/01/2019 00:15:00,10.86,0.0,1,-2.38
 03/01/2019 00:30:00,10.86,0.0,1,-2.38
 03/01/2019 00:45:00,10.86,0.0,1,-2.38
 03/01/2019 01:00:00,10.86,0.0,1,-2.38
 03/01/2019 01:15:00,10.86,0.0,1,-2.38
 03/01/2019 01:30:00,10.86,0.0,1,-2.38
 03/01/2019 01:45:00,10.86,0.0,1,-2.38
 03/01/2019 02:00:00,10.86,0.0,1,-2.38
 03/01/2019 02:15:00,10.86,0.0,1,-2.38
 03/01/2019 02:30:00,10.86,0.0,1,-2.38
 03/01/2019 02:45:00,10.86,0.0,1,-2.38
 03/01/2019 03:00:00,10.86,0.0,1,-2.38
 03/01/2019 03:15:00,10.86,0.0,1,-2.38
 03/01/2019 03:30:00,10.86,0.0,1,-2.38
 03/01/2019 03:45:00,10.86,0.0,1,-2.38
 03/01/2019 04:00:00,10.86,0.0,1,-2.38
 03/01/2019 04:15:00,10.86,0.0,1,-2.38
 03/01/2019 04:30:00,10.86,0.0,1,-2.38
 03/01/2019 04:45:00,10.86,0.0,1,-2.38
 03/01/2019 05:00:00,10.86,0.0,1,-2.38
 03/01/2019 05:15:00,10.86,0.0,1,-2.38
 03/01/2019 05:30:00,10.86,0.0,1,-2.38
 03/01/2019 05:45:00,10.86,0.0,1,-2.38
 03/01/2019 06:00:00,10.86,0.0,1,-2.38
 03/01/2019 06:15:00,10.86,0.0,1,-2.38
 03/01/2019 06:30:00,10.86,0.0,1,-2.38
 03/01/2019 06:45:00,10.86,0.0,1,-2.38
 03/01/2019 07:00:00,10.86,0.0,1,-2.38
 03/01/2019 07:15:00,10.86,0.0,1,-2.38
 03/01/2019 07:30:00,10.86,0.0,1,-2.38
 03/01/2019 07:45:00,10.86,0.0,1,-2.38
 03/01/2019 08:00:00,10.86,0.0,1,-2.38
 03/01/2019 08:15:00,10.86,0.0,1,-2.38
 03/01/2019 08:30:00,10.86,0.0,1,-2.38
 03/01/2019 08:45:00,10.86,0.0,1,-2.38
 03/01/2019 09:00:00,10.86,0.0,1,-2.38
 03/01/2019 09:15:00,10.86,0.0,1,-2.38
 03/01/2019 09:30:00,10.86,0.0,1,-2.38
 03/01/2019 09:45:00,10.86,0.0,1,-2.38
 03/01/2019 10:00:00,10.86,0.0,1,-2.38
 03/01/2019 10:15:00,10.86,0.0,1,-2.38
 03/01/2019 10:30:00,10.86,0.0,1,-2.38
 03/01/2019 10:45:00,10.86,0.0,1,-2.38
 03/01/2019 11:00:00,10.86,0.0,1,-2.38
 03/01/2019 11:15:00,10.86,0.0,1,-2.38
 03/01/2019 11:30:00,10.86,0.0,1,-2.38
 03/01/2019 11:45:00,10.86,0.0,1,-2.38
 03/01/2019 12:00:00,10.86,0.0,1,-2.38
 03/01/2019 12:15:00,10.88,0.0,1,-2.59
 03/01/2019 12:30:00,11.0,0.0,1,-2.75
 03/01/2019 12:45:00,11.03,0.0,1,-2.83
 03/01/2019 13:00:00,11.05,0.0,1,-2.88
 03/01/2019 13:15:00,11.06,0.0,1,-2.78
 03/01/2019 13:30:00,11.0,0.0,1,-2.7
 03/01/2019 13:45:00,10.98,0.0,1,-2.64
 03/01/2019 14:00:00,10.96,0.0,1,-2.58
 03/01/2019 14:15:00,10.95,0.0,1,-2.52
 03/01/2019 14:30:00,10.94,0.0,1,-2.49
 03/01/2019 14:45:00,10.96,0.0,1,-2.58
 03/01/2019 15:00:00,10.98,0.0,1,-2.63
 03/01/2019 15:15:00,10.98,0.0,1,-2.61
 03/01/2019 15:30:00,10.96,0.0,1,-2.71
 03/01/2019 15:45:00,10.95,0.0,1,-2.71
 03/01/2019 16:00:00,10.95,0.0,1,-2.84
 03/01/2019 16:15:00,10.96,0.0,1,-2.95
 03/01/2019 16:30:00,10.95,0.0,1,-2.95
 03/01/2019 16:45:00,10.94,0.0,1,-3.18
 03/01/2019 17:00:00,10.9,0.0,1,-3.53
 03/01/2019 17:15:00,10.89,0.0,1,-3.75
 03/01/2019 17:30:00,10.87,0.0,1,-3.79
 03/01/2019 17:45:00,10.88,0.0,1,-3.92
 03/01/2019 18:00:00,10.87,0.0,1,-4.0
 03/01/2019 18:15:00,10.88,0.0,1,-4.09
 03/01/2019 18:30:00,10.88,0.0,1,-4.08
 03/01/2019 18:45:00,10.87,0.0,1,-3.98
 03/01/2019 19:00:00,10.9,0.0,1,-3.95
 03/01/2019 19:15:00,10.92,0.0,1,-3.86
 03/01/2019 19:30:00,10.95,0.0,1,-3.77
 03/01/2019 19:45:00,10.97,0.0,1,-3.7
 03/01/2019 20:00:00,10.92,0.0,1,-3.6
 03/01/2019 20:15:00,10.91,0.0,1,-3.52
 03/01/2019 20:30:00,10.91,0.0,1,-3.5
 03/01/2019 20:45:00,10.88,0.0,1,-3.42
 03/01/2019 21:00:00,10.91,0.0,1,-3.32
 03/01/2019 21:15:00,10.92,0.0,1,-3.28
 03/01/2019 21:30:00,10.95,0.0,1,-3.14
 03/01/2019 21:45:00,10.96,0.0,1,-3.04
 03/01/2019 22:00:00,10.97,0.0,1,-2.94
 03/01/2019 22:15:00,10.99,0.0,1,-2.91
 03/01/2019 22:30:00,10.94,0.0,1,-2.76
 03/01/2019 22:45:00,10.9,0.0,1,-2.64
 03/01/2019 23:00:00,10.89,0.0,1,-2.51
 03/01/2019 23:15:00,10.87,0.0,1,-2.51
 03/01/2019 23:30:00,10.93,0.0,1,-2.49
 03/01/2019 23:45:00,10.93,0.0,1,-2.38
 04/01/2019 00:00:00,10.93,0.0,1,-2.32
 04/01/2019 00:15:00,10.86,0.0,1,-2.67
 04/01/2019 00:30:00,10.83,0.0,1,-2.71
 04/01/2019 00:45:00,10.78,0.0,1,-2.71
 04/01/2019 01:00:00,10.8,0.0,1,-2.71
 04/01/2019 01:15:00,10.8,0.0,1,-2.71
 04/01/2019 01:30:00,10.83,0.0,1,-2.71
 04/01/2019 01:45:00,10.85,0.0,1,-2.63
 04/01/2019 02:00:00,10.86,0.0,1,-2.61
 04/01/2019 02:15:00,10.85,0.0,1,-2.61
 04/01/2019 02:30:00,10.86,0.0,1,-2.61
 04/01/2019 02:45:00,10.86,0.0,1,-2.61
 04/01/2019 03:00:00,10.88,0.0,1,-2.61
 04/01/2019 03:15:00,10.9,0.0,1,-2.59
 04/01/2019 03:30:00,10.91,0.0,1,-2.48
 04/01/2019 03:45:00,10.94,0.0,1,-2.48
 04/01/2019 04:00:00,10.97,0.0,1,-2.48
 04/01/2019 04:15:00,10.97,0.0,1,-2.48
 04/01/2019 04:30:00,10.98,0.0,1,-2.48
 04/01/2019 04:45:00,10.98,0.0,1,-2.4
 04/01/2019 05:00:00,11.0,0.0,1,-2.35
 04/01/2019 05:15:00,10.96,0.0,1,-2.35
 04/01/2019 05:30:00,10.94,0.0,1,-2.35
 04/01/2019 05:45:00,10.91,0.0,1,-2.35
 04/01/2019 06:00:00,10.88,0.0,1,-2.48
 04/01/2019 06:15:00,10.83,0.0,1,-2.48
 04/01/2019 06:30:00,10.81,0.0,1,-2.57
 04/01/2019 06:45:00,10.77,0.0,1,-2.6
 04/01/2019 07:00:00,10.83,0.0,1,-2.77
 04/01/2019 07:15:00,10.87,0.0,1,-2.76
 04/01/2019 07:30:00,10.88,0.0,1,-2.87
 04/01/2019 07:45:00,10.87,0.0,1,-2.94
 04/01/2019 08:00:00,10.89,0.0,1,-3.0
 04/01/2019 08:15:00,10.85,0.0,1,-3.02
 04/01/2019 08:30:00,10.79,0.0,1,-3.02
 04/01/2019 08:45:00,10.88,0.0,1,-2.99
 04/01/2019 09:00:00,10.87,0.0,1,-3.02
 04/01/2019 09:15:00,10.87,0.0,1,-2.88
 04/01/2019 09:30:00,10.86,0.0,1,-2.81
 04/01/2019 09:45:00,10.85,0.0,1,-2.84
 04/01/2019 10:00:00,10.85,0.0,1,-2.93
 04/01/2019 10:15:00,10.9,0.0,1,-2.89
 04/01/2019 10:30:00,10.92,0.0,1,-2.83
 04/01/2019 10:45:00,10.92,0.0,1,-2.78
 04/01/2019 11:00:00,10.92,0.0,1,-2.78
 04/01/2019 11:15:00,10.93,0.0,1,-2.78
 04/01/2019 11:30:00,10.95,0.0,1,-2.69
 04/01/2019 11:45:00,10.96,0.0,1,-2.57
 04/01/2019 12:00:00,10.96,0.0,1,-2.51
 04/01/2019 12:15:00,10.95,0.0,1,-2.61
 04/01/2019 12:30:00,10.96,0.0,1,-2.68
 04/01/2019 12:45:00,10.98,0.0,1,-2.75
 04/01/2019 13:00:00,10.98,0.0,1,-2.77
 04/01/2019 13:15:00,10.94,0.0,1,-2.82
 04/01/2019 13:30:00,10.96,0.0,1,-2.76
 04/01/2019 13:45:00,10.96,0.0,1,-2.68
 04/01/2019 14:00:00,10.94,0.0,1,-2.71
 04/01/2019 14:15:00,10.93,0.0,1,-2.71
 04/01/2019 14:30:00,10.93,0.0,1,-2.71
 04/01/2019 14:45:00,10.94,0.0,1,-2.68
 04/01/2019 15:00:00,10.95,0.0,1,-2.61
 04/01/2019 15:15:00,10.93,0.0,1,-2.63
 04/01/2019 15:30:00,10.93,0.0,1,-2.76
 04/01/2019 15:45:00,10.95,0.0,1,-2.88
 04/01/2019 16:00:00,10.93,0.0,1,-2.93
 04/01/2019 16:15:00,10.92,0.0,1,-3.1
 04/01/2019 16:30:00,10.91,0.0,1,-3.2
 04/01/2019 16:45:00,10.88,0.0,1,-3.4
 04/01/2019 17:00:00,10.85,0.0,1,-3.58
 04/01/2019 17:15:00,10.84,0.0,1,-3.74
 04/01/2019 17:30:00,10.81,0.0,1,-3.88
 04/01/2019 17:45:00,10.81,0.0,1,-3.99
 04/01/2019 18:00:00,10.82,0.0,1,-3.99
 04/01/2019 18:15:00,10.81,0.0,1,-3.94
 04/01/2019 18:30:00,10.85,0.0,1,-3.82
 04/01/2019 18:45:00,10.84,0.0,1,-3.75
 04/01/2019 19:00:00,10.82,0.0,1,-3.65
 04/01/2019 19:15:00,10.83,0.0,1,-3.68
 04/01/2019 19:30:00,10.88,0.0,1,-3.71
 04/01/2019 19:45:00,10.91,0.0,1,-3.57
 04/01/2019 20:00:00,10.95,0.0,1,-3.45
 04/01/2019 20:15:00,11.0,0.0,1,-3.44
 04/01/2019 20:30:00,10.98,0.0,1,-3.35
 04/01/2019 20:45:00,10.93,0.0,1,-3.35
 04/01/2019 21:00:00,10.95,0.0,1,-3.22
 04/01/2019 21:15:00,10.95,0.0,1,-3.22
 04/01/2019 21:30:00,10.99,0.0,1,-3.13
 04/01/2019 21:45:00,11.03,0.0,1,-3.05
 04/01/2019 22:00:00,11.06,0.0,1,-2.92
 04/01/2019 22:15:00,11.0,0.0,1,-2.79
 04/01/2019 22:30:00,10.97,0.0,1,-2.68
 04/01/2019 22:45:00,10.86,0.0,1,-2.61
 04/01/2019 23:00:00,10.92,0.0,1,-2.49
 04/01/2019 23:15:00,10.95,0.0,1,-2.54
 04/01/2019 23:30:00,10.95,0.0,1,-2.55
 04/01/2019 23:45:00,11.0,0.0,1,-2.43
 05/01/2019 00:00:00,11.0,0.0,1,-2.43
 05/01/2019 00:15:00,10.95,0.0,1,-2.67
 05/01/2019 00:30:00,10.95,0.0,1,-2.68
 05/01/2019 00:45:00,10.95,0.0,1,-2.68
 05/01/2019 01:00:00,10.95,0.0,1,-2.68
 05/01/2019 01:15:00,10.95,0.0,1,-2.68
 05/01/2019 01:30:00,10.95,0.0,1,-2.68
 05/01/2019 01:45:00,10.95,0.0,1,-2.68
 05/01/2019 02:00:00,10.95,0.0,1,-2.68
 05/01/2019 02:15:00,10.95,0.0,1,-2.68
 05/01/2019 02:30:00,10.95,0.0,1,-2.68
 05/01/2019 02:45:00,10.95,0.0,1,-2.68
 05/01/2019 03:00:00,10.95,0.0,1,-2.68
 05/01/2019 03:15:00,10.95,0.0,1,-2.68
 05/01/2019 03:30:00,10.95,0.0,1,-2.68
 05/01/2019 03:45:00,10.95,0.0,1,-2.68
 05/01/2019 04:00:00,10.95,0.0,1,-2.68
 05/01/2019 04:15:00,10.95,0.0,1,-2.68
 05/01/2019 04:30:00,10.95,0.0,1,-2.68
 05/01/2019 04:45:00,10.95,0.0,1,-2.68
 05/01/2019 05:00:00,10.95,0.0,1,-2.68
 05/01/2019 05:15:00,10.95,0.0,1,-2.68
 05/01/2019 05:30:00,10.95,0.0,1,-2.68
 05/01/2019 05:45:00,10.95,0.0,1,-2.68
 05/01/2019 06:00:00,10.95,0.0,1,-2.68
 05/01/2019 06:15:00,10.95,0.0,1,-2.68
 05/01/2019 06:30:00,10.95,0.0,1,-2.68
 05/01/2019 06:45:00,10.95,0.0,1,-2.68
 05/01/2019 07:00:00,10.95,0.0,1,-2.68
 05/01/2019 07:15:00,10.95,0.0,1,-2.68
 05/01/2019 07:30:00,10.95,0.0,1,-2.68
 05/01/2019 07:45:00,10.95,0.0,1,-2.68
 05/01/2019 08:00:00,10.95,0.0,1,-2.68
 05/01/2019 08:15:00,10.95,0.0,1,-2.68
 05/01/2019 08:30:00,10.95,0.0,1,-2.68
 05/01/2019 08:45:00,10.95,0.0,1,-2.68
 05/01/2019 09:00:00,10.95,0.0,1,-2.68
 05/01/2019 09:15:00,10.95,0.0,1,-2.68
 05/01/2019 09:30:00,10.95,0.0,1,-2.68
 05/01/2019 09:45:00,10.95,0.0,1,-2.68
 05/01/2019 10:00:00,10.95,0.0,1,-2.68
 05/01/2019 10:15:00,10.95,0.0,1,-2.69
 05/01/2019 10:30:00,10.95,0.0,1,-2.91
 05/01/2019 10:45:00,10.95,0.0,1,-2.91
 05/01/2019 11:00:00,10.86,0.0,1,-2.91
 05/01/2019 11:15:00,10.86,0.0,1,-2.86
 05/01/2019 11:30:00,10.86,0.0,1,-2.88
 05/01/2019 11:45:00,10.87,0.0,1,-2.88
 05/01/2019 12:00:00,10.87,0.0,1,-2.88
 05/01/2019 12:15:00,10.87,0.0,1,-2.88
 05/01/2019 12:30:00,10.9,0.0,1,-2.98
 05/01/2019 12:45:00,10.92,0.0,1,-2.97
 05/01/2019 13:00:00,10.93,0.0,1,-2.93
 05/01/2019 13:15:00,10.93,0.0,1,-2.88
 05/01/2019 13:30:00,10.95,0.0,1,-2.94
 05/01/2019 13:45:00,10.93,0.0,1,-2.9
 05/01/2019 14:00:00,10.95,0.0,1,-2.89
 05/01/2019 14:15:00,10.97,0.0,1,-2.88
 05/01/2019 14:30:00,10.97,0.0,1,-2.86
 05/01/2019 14:45:00,10.98,0.0,1,-2.83
 05/01/2019 15:00:00,10.99,0.0,1,-2.91
 05/01/2019 15:15:00,10.96,0.0,1,-2.91
 05/01/2019 15:30:00,10.96,0.0,1,-2.91
 05/01/2019 15:45:00,10.96,0.0,1,-2.91
 05/01/2019 16:00:00,10.94,0.0,1,-2.91
 05/01/2019 16:15:00,10.91,0.0,1,-3.07
 05/01/2019 16:30:00,10.87,0.0,1,-3.18
 05/01/2019 16:45:00,10.8,0.0,1,-3.33
 05/01/2019 17:00:00,10.82,0.0,1,-3.56
 05/01/2019 17:15:00,10.85,0.0,1,-3.68
 05/01/2019 17:30:00,10.9,0.0,1,-3.8
 05/01/2019 17:45:00,10.9,0.0,1,-3.82
 05/01/2019 18:00:00,10.91,0.0,1,-3.82
 05/01/2019 18:15:00,10.95,0.0,1,-3.82
 05/01/2019 18:30:00,11.05,0.0,1,-3.76
 05/01/2019 18:45:00,10.99,0.0,1,-3.72
 05/01/2019 19:00:00,10.99,0.0,1,-3.62
 05/01/2019 19:15:00,10.99,0.0,1,-3.54
 05/01/2019 19:30:00,11.05,0.0,1,-3.48
 05/01/2019 19:45:00,10.94,0.0,1,-3.35
 05/01/2019 20:00:00,10.95,0.0,1,-3.33
 05/01/2019 20:15:00,10.95,0.0,1,-3.34
 05/01/2019 20:30:00,10.94,0.0,1,-3.2
 05/01/2019 20:45:00,10.93,0.0,1,-3.15
 05/01/2019 21:00:00,10.93,0.0,1,-3.05
 05/01/2019 21:15:00,10.95,0.0,1,-3.02
 05/01/2019 21:30:00,10.99,0.0,1,-2.94
 05/01/2019 21:45:00,10.96,0.0,1,-2.81
 05/01/2019 22:00:00,10.95,0.0,1,-2.78
 05/01/2019 22:15:00,10.99,0.0,1,-2.67
 05/01/2019 22:30:00,10.97,0.0,1,-2.54
 05/01/2019 22:45:00,10.94,0.0,1,-2.51
 05/01/2019 23:00:00,10.9,0.0,1,-2.43
 05/01/2019 23:15:00,10.9,0.0,1,-2.42
 05/01/2019 23:30:00,10.92,0.0,1,-2.38
 05/01/2019 23:45:00,10.9,0.0,1,-2.38
 06/01/2019 00:00:00,10.92,0.0,1,-2.39
 06/01/2019 00:15:00,10.82,0.0,1,-2.66
 06/01/2019 00:30:00,10.81,0.0,1,-2.75
 06/01/2019 00:45:00,10.8,0.0,1,-2.75
 06/01/2019 01:00:00,10.82,0.0,1,-2.72
 06/01/2019 01:15:00,10.82,0.0,1,-2.61
 06/01/2019 01:30:00,10.85,0.0,1,-2.61
 06/01/2019 01:45:00,10.87,0.0,1,-2.61
 06/01/2019 02:00:00,10.9,0.0,1,-2.55
 06/01/2019 02:15:00,10.89,0.0,1,-2.48
 06/01/2019 02:30:00,10.92,0.0,1,-2.52
 06/01/2019 02:45:00,10.92,0.0,1,-2.58
 06/01/2019 03:00:00,10.94,0.0,1,-2.46
 06/01/2019 03:15:00,10.95,0.0,1,-2.45
 06/01/2019 03:30:00,10.97,0.0,1,-2.43
 06/01/2019 03:45:00,10.99,0.0,1,-2.31
 06/01/2019 04:00:00,10.96,0.0,1,-2.31
 06/01/2019 04:15:00,10.9,0.0,1,-2.26
 06/01/2019 04:30:00,10.92,0.0,1,-2.18
 06/01/2019 04:45:00,10.91,0.0,1,-2.18
 06/01/2019 05:00:00,10.91,0.0,1,-2.11
 06/01/2019 05:15:00,10.9,0.0,1,-2.18
 06/01/2019 05:30:00,10.91,0.0,1,-2.18
 06/01/2019 05:45:00,10.93,0.0,1,-2.11
 06/01/2019 06:00:00,10.92,0.0,1,-2.15
 06/01/2019 06:15:00,10.89,0.0,1,-2.18
 06/01/2019 06:30:00,10.88,0.0,1,-2.18
 06/01/2019 06:45:00,10.87,0.0,1,-2.21
 06/01/2019 07:00:00,10.85,0.0,1,-2.28
 06/01/2019 07:15:00,10.84,0.0,1,-2.28
 06/01/2019 07:30:00,10.87,0.0,1,-2.28
 06/01/2019 07:45:00,10.86,0.0,1,-2.28
 06/01/2019 08:00:00,10.82,0.0,1,-2.41
 06/01/2019 08:15:00,10.82,0.0,1,-2.41
 06/01/2019 08:30:00,10.82,0.0,1,-2.46
 06/01/2019 08:45:00,10.8,0.0,1,-2.51
 06/01/2019 09:00:00,10.77,0.0,1,-2.57
 06/01/2019 09:15:00,10.8,0.0,1,-2.78
 06/01/2019 09:30:00,10.8,0.0,1,-2.78
 06/01/2019 09:45:00,10.8,0.0,1,-2.83
 06/01/2019 10:00:00,10.85,0.0,1,-3.05
 06/01/2019 10:15:00,10.95,0.0,1,-3.1
 06/01/2019 10:30:00,10.96,0.0,1,-3.07
 06/01/2019 10:45:00,10.95,0.0,1,-3.08
 06/01/2019 11:00:00,11.01,0.0,1,-3.08
 06/01/2019 11:15:00,11.03,0.0,1,-3.16
 06/01/2019 11:30:00,11.01,0.0,1,-3.18
 06/01/2019 11:45:00,10.97,0.0,1,-3.22
 06/01/2019 12:00:00,10.96,0.0,1,-3.22
 06/01/2019 12:15:00,10.98,0.0,1,-3.22
 06/01/2019 12:30:00,11.0,0.0,1,-3.19
 06/01/2019 12:45:00,11.0,0.0,1,-3.21
 06/01/2019 13:00:00,11.02,0.0,1,-3.2
 06/01/2019 13:15:00,11.03,0.0,1,-3.16
 06/01/2019 13:30:00,11.02,0.0,1,-3.04
 06/01/2019 13:45:00,10.89,0.0,1,-2.88
 06/01/2019 14:00:00,10.83,0.0,1,-2.88
 06/01/2019 14:15:00,10.83,0.0,1,-2.76
 06/01/2019 14:30:00,10.84,0.0,1,-2.85
 06/01/2019 14:45:00,10.86,0.0,1,-2.85
 06/01/2019 15:00:00,10.86,0.0,1,-2.88
 06/01/2019 15:15:00,10.85,0.0,1,-2.89
 06/01/2019 15:30:00,10.83,0.0,1,-2.98
 06/01/2019 15:45:00,10.79,0.0,1,-3.1
 06/01/2019 16:00:00,10.83,0.0,1,-3.22
 06/01/2019 16:15:00,10.83,0.0,1,-3.37
 06/01/2019 16:30:00,10.82,0.0,1,-3.54
 06/01/2019 16:45:00,10.84,0.0,1,-3.66
 06/01/2019 17:00:00,10.86,0.0,1,-3.83
 06/01/2019 17:15:00,10.84,0.0,1,-3.85
 06/01/2019 17:30:00,10.82,0.0,1,-3.88
 06/01/2019 17:45:00,10.83,0.0,1,-3.85
 06/01/2019 18:00:00,10.85,0.0,1,-3.87
 06/01/2019 18:15:00,10.83,0.0,1,-3.85
 06/01/2019 18:30:00,10.83,0.0,1,-3.72
 06/01/2019 18:45:00,10.86,0.0,1,-3.72
 06/01/2019 19:00:00,10.91,0.0,1,-3.52
 06/01/2019 19:15:00,10.95,0.0,1,-3.44
 06/01/2019 19:30:00,11.02,0.0,1,-3.38
 06/01/2019 19:45:00,11.06,0.0,1,-3.32
 06/01/2019 20:00:00,11.03,0.0,1,-3.28
 06/01/2019 20:15:00,10.99,0.0,1,-3.2
 06/01/2019 20:30:00,11.02,0.0,1,-3.11
 06/01/2019 20:45:00,10.99,0.0,1,-3.02
 06/01/2019 21:00:00,11.0,0.0,1,-2.96
 06/01/2019 21:15:00,11.0,0.0,1,-2.88
 06/01/2019 21:30:00,11.01,0.0,1,-2.8
 06/01/2019 21:45:00,11.0,0.0,1,-2.71
 06/01/2019 22:00:00,11.02,0.0,1,-2.65
 06/01/2019 22:15:00,11.05,0.0,1,-2.52
 06/01/2019 22:30:00,10.98,0.0,1,-2.39
 06/01/2019 22:45:00,10.92,0.0,1,-2.33
 06/01/2019 23:00:00,10.97,0.0,1,-2.24
 06/01/2019 23:15:00,10.98,0.0,1,-2.24
 06/01/2019 23:30:00,10.98,0.0,1,-2.11
 06/01/2019 23:45:00,10.86,0.0,1,-2.11
 07/01/2019 00:00:00,10.87,0.0,1,-2.11
 07/01/2019 00:00:00,10.87,0.0,1,-2.11
 07/01/2019 00:15:00,10.77,0.0,1,-2.34
 07/01/2019 00:30:00,10.87,0.0,1,-2.51
 07/01/2019 00:45:00,10.84,0.0,1,-2.51
 07/01/2019 01:00:00,10.85,0.0,1,-2.51
 07/01/2019 01:15:00,10.84,0.0,1,-2.51
 07/01/2019 01:30:00,10.86,0.0,1,-2.49
 07/01/2019 01:45:00,10.88,0.0,1,-2.38
 07/01/2019 02:00:00,10.91,0.0,1,-2.38
 07/01/2019 02:15:00,10.91,0.0,1,-2.38
 07/01/2019 02:30:00,10.91,0.0,1,-2.38
 07/01/2019 02:45:00,10.92,0.0,1,-2.38
 07/01/2019 03:00:00,10.95,0.0,1,-2.38
 07/01/2019 03:15:00,10.98,0.0,1,-2.34
 07/01/2019 03:30:00,11.0,0.0,1,-2.24
 07/01/2019 03:45:00,11.01,0.0,1,-2.24
 07/01/2019 04:00:00,11.02,0.0,1,-2.19
 07/01/2019 04:15:00,11.03,0.0,1,-2.14
 07/01/2019 04:30:00,11.04,0.0,1,-2.12
 07/01/2019 04:45:00,11.04,0.0,1,-2.01
 07/01/2019 05:00:00,11.03,0.0,1,-2.01
 07/01/2019 05:15:00,10.99,0.0,1,-2.01
 07/01/2019 05:30:00,10.95,0.0,1,-2.08
 07/01/2019 05:45:00,10.93,0.0,1,-2.11
 07/01/2019 06:00:00,10.92,0.0,1,-2.26
 07/01/2019 06:15:00,10.87,0.0,1,-2.38
 07/01/2019 06:30:00,10.96,0.0,1,-2.55
 07/01/2019 06:45:00,10.89,0.0,1,-2.6
 07/01/2019 07:00:00,10.91,0.0,1,-2.65
 07/01/2019 07:15:00,10.91,0.0,1,-2.76
 07/01/2019 07:30:00,10.88,0.0,1,-2.85
 07/01/2019 07:45:00,10.83,0.0,1,-2.85
 07/01/2019 08:00:00,10.82,0.0,1,-2.85
 07/01/2019 08:15:00,10.85,0.0,1,-2.85
 07/01/2019 08:30:00,10.87,0.0,1,-2.77
 07/01/2019 08:45:00,10.89,0.0,1,-2.71
 07/01/2019 09:00:00,10.87,0.0,1,-2.71
 07/01/2019 09:15:00,10.86,0.0,1,-2.71
 07/01/2019 09:30:00,10.86,0.0,1,-2.71
 07/01/2019 09:45:00,10.86,0.0,1,-2.71
 07/01/2019 10:00:00,10.86,0.0,1,-2.71
 07/01/2019 10:15:00,10.86,0.0,1,-2.71
 07/01/2019 10:30:00,10.86,0.0,1,-2.71
 07/01/2019 10:45:00,10.86,0.0,1,-2.71
 07/01/2019 11:00:00,10.86,0.0,1,-2.71
 07/01/2019 11:15:00,10.86,0.0,1,-2.71
 07/01/2019 11:30:00,10.86,0.0,1,-2.71
 07/01/2019 11:45:00,10.86,0.0,1,-2.71
 07/01/2019 12:00:00,10.86,0.0,1,-2.71
 07/01/2019 12:15:00,10.86,0.0,1,-2.71
 07/01/2019 12:30:00,10.86,0.0,1,-2.71
 07/01/2019 12:45:00,10.86,0.0,1,-2.71
 07/01/2019 13:00:00,10.86,0.0,1,-2.71
 07/01/2019 13:15:00,10.86,0.0,1,-2.71
 07/01/2019 13:30:00,10.86,0.0,1,-2.71
 07/01/2019 13:45:00,10.86,0.0,1,-2.71
 07/01/2019 14:00:00,10.86,0.0,1,-2.71
 07/01/2019 14:15:00,10.86,7.26,1,-2.71
 07/01/2019 14:30:00,10.86,10.9,1,-2.71
 07/01/2019 14:45:00,10.86,10.9,1,-2.71
 07/01/2019 15:00:00,10.86,10.9,1,-2.71
 07/01/2019 15:15:00,10.86,10.9,1,-2.71
 07/01/2019 15:30:00,10.86,10.9,1,-2.71
 07/01/2019 15:45:00,10.86,10.9,1,-2.71
 07/01/2019 16:00:00,10.86,10.9,1,-2.71
 07/01/2019 16:15:00,10.86,10.9,1,-2.71
 07/01/2019 16:30:00,10.86,10.9,1,-2.71
 07/01/2019 16:45:00,10.86,10.9,1,-2.87
 07/01/2019 17:00:00,10.86,10.9,1,-3.53
 07/01/2019 17:15:00,10.86,10.9,1,-3.62
 07/01/2019 17:30:00,10.86,10.9,1,-3.71
 07/01/2019 17:45:00,10.86,10.9,1,-3.81
 07/01/2019 18:00:00,10.89,10.9,1,-3.92
 07/01/2019 18:15:00,10.89,10.9,1,-3.92
 07/01/2019 18:30:00,10.93,10.9,1,-3.85
 07/01/2019 18:45:00,10.97,10.9,1,-3.79
 07/01/2019 19:00:00,11.04,10.9,1,-3.72
 07/01/2019 19:15:00,11.04,10.9,1,-3.6
 07/01/2019 19:30:00,11.02,10.9,1,-3.55
 07/01/2019 19:45:00,10.98,10.9,1,-3.44
 07/01/2019 20:00:00,11.0,10.9,1,-3.36
 07/01/2019 20:15:00,10.93,10.9,1,-3.28
 07/01/2019 20:30:00,10.96,10.9,1,-3.15
 07/01/2019 20:45:00,10.97,10.9,1,-3.15
 07/01/2019 21:00:00,10.99,10.9,1,-3.1
 07/01/2019 21:15:00,11.04,10.9,1,-3.02
 07/01/2019 21:30:00,11.06,10.9,1,-2.87
 07/01/2019 21:45:00,11.0,10.9,1,-2.67
 07/01/2019 22:00:00,10.92,10.9,1,-2.55
 07/01/2019 22:15:00,10.87,10.9,1,-2.48
 07/01/2019 22:30:00,10.92,10.9,1,-2.37
 07/01/2019 22:45:00,10.94,10.9,1,-2.28
 07/01/2019 23:00:00,10.94,10.9,1,-2.17
 07/01/2019 23:15:00,10.91,10.9,1,-2.14
 07/01/2019 23:30:00,10.92,10.9,1,-2.08
 07/01/2019 23:45:00,10.9,10.9,1,-2.01
 08/01/2019 00:00:00,10.89,10.9,1,-2.01
 08/01/2019 00:15:00,10.83,10.9,1,-2.28
 08/01/2019 00:30:00,10.85,10.9,1,-2.41
 08/01/2019 00:45:00,10.9,10.9,1,-2.41
 08/01/2019 01:00:00,10.99,10.9,1,-2.41
 08/01/2019 01:15:00,11.0,10.9,1,-2.41
 08/01/2019 01:30:00,11.03,10.9,1,-2.41
 08/01/2019 01:45:00,10.98,10.9,1,-2.37
 08/01/2019 02:00:00,10.99,10.9,1,-2.31
 08/01/2019 02:15:00,10.94,10.9,1,-2.31
 08/01/2019 02:30:00,10.96,10.9,1,-2.31
 08/01/2019 02:45:00,10.96,10.9,1,-2.31
 08/01/2019 03:00:00,10.99,10.9,1,-2.31
 08/01/2019 03:15:00,10.93,10.9,1,-2.23
 08/01/2019 03:30:00,10.91,10.9,1,-2.18
 08/01/2019 03:45:00,10.89,10.9,1,-2.06
 08/01/2019 04:00:00,10.91,10.9,1,-2.04
 08/01/2019 04:15:00,10.91,10.9,1,-2.04
 08/01/2019 04:30:00,10.94,10.9,1,-2.04
 08/01/2019 04:45:00,10.93,10.9,1,-1.92
 08/01/2019 05:00:00,10.95,10.9,1,-1.91
 08/01/2019 05:15:00,10.92,10.9,1,-1.91
 08/01/2019 05:30:00,10.88,10.9,1,-1.91
 08/01/2019 05:45:00,10.87,10.9,1,-1.94
 08/01/2019 06:00:00,10.88,10.9,1,-2.12
 08/01/2019 06:15:00,10.79,10.9,1,-2.29
 08/01/2019 06:30:00,10.78,10.9,1,-2.45
 08/01/2019 06:45:00,10.88,10.9,1,-2.6
 08/01/2019 07:00:00,10.9,10.9,1,-2.66
 08/01/2019 07:15:00,10.82,10.9,1,-2.82
 08/01/2019 07:30:00,10.83,10.9,1,-2.82
 08/01/2019 07:45:00,10.85,10.9,1,-2.86
 08/01/2019 08:00:00,10.92,10.9,1,-2.89
 08/01/2019 08:15:00,10.9,10.9,1,-2.82
 08/01/2019 08:30:00,10.89,10.9,1,-2.74
 08/01/2019 08:45:00,10.89,10.9,1,-2.7
 08/01/2019 09:00:00,10.89,10.9,1,-2.65
 08/01/2019 09:15:00,10.89,10.9,1,-2.65
 08/01/2019 09:30:00,10.91,10.9,1,-2.52
 08/01/2019 09:45:00,10.93,10.9,1,-2.39
 08/01/2019 10:00:00,10.94,10.9,1,-2.41
 08/01/2019 10:15:00,10.93,10.9,1,-2.45
 08/01/2019 10:30:00,10.91,10.9,1,-2.49
 08/01/2019 10:45:00,10.94,10.9,1,-2.38
 08/01/2019 11:00:00,10.93,10.9,1,-2.38
 08/01/2019 11:15:00,10.92,10.9,1,-2.38
 08/01/2019 11:30:00,10.9,10.9,1,-2.38
 08/01/2019 11:45:00,10.95,10.9,2,-2.33
 08/01/2019 12:00:00,10.97,10.89,2,-2.15
 08/01/2019 12:15:00,10.97,10.89,1,-2.15
 08/01/2019 12:30:00,10.98,10.89,1,-2.24
 08/01/2019 12:45:00,10.98,10.89,2,-2.28
 08/01/2019 13:00:00,10.98,10.89,2,-2.35
 08/01/2019 13:15:00,11.01,10.89,2,-2.33
 08/01/2019 13:30:00,11.02,10.89,2,-2.13
 08/01/2019 13:45:00,11.01,10.89,2,-2.21
 08/01/2019 14:00:00,10.98,10.89,2,-2.26
 08/01/2019 14:15:00,10.93,10.89,2,-2.24
 08/01/2019 14:30:00,10.77,10.89,2,-2.24
 08/01/2019 14:45:00,10.77,10.89,2,-2.21
 08/01/2019 15:00:00,10.78,10.89,2,-2.21
 08/01/2019 15:15:00,10.79,10.89,2,-2.29
 08/01/2019 15:30:00,10.78,10.89,2,-2.35
 08/01/2019 15:45:00,10.82,10.89,2,-2.47
 08/01/2019 16:00:00,10.88,10.89,2,-2.61
 08/01/2019 16:15:00,10.84,10.89,2,-2.79
 08/01/2019 16:30:00,10.82,10.89,2,-2.9
 08/01/2019 16:45:00,10.81,10.89,2,-3.12
 08/01/2019 17:00:00,10.85,10.89,2,-3.42
 08/01/2019 17:15:00,10.93,10.89,2,-3.66
 08/01/2019 17:30:00,10.91,10.89,2,-3.79
 08/01/2019 17:45:00,11.07,11.07,2,-3.85
 08/01/2019 18:00:00,11.1,11.07,2,-3.85
 08/01/2019 18:15:00,11.11,11.07,2,-3.86
 08/01/2019 18:30:00,11.11,11.07,2,-3.82
 08/01/2019 18:45:00,11.05,11.07,2,-3.81
 08/01/2019 19:00:00,11.11,11.07,2,-3.75
 08/01/2019 19:15:00,11.11,11.07,2,-3.65
 08/01/2019 19:30:00,11.14,11.07,2,-3.6
 08/01/2019 19:45:00,11.18,11.07,2,-3.5
 08/01/2019 20:00:00,11.15,11.07,2,-3.38
 08/01/2019 20:15:00,11.1,11.07,2,-3.31
 08/01/2019 20:30:00,11.14,11.08,2,-3.25
 08/01/2019 20:45:00,11.11,11.09,2,-3.15
 08/01/2019 21:00:00,11.12,11.09,2,-3.07
 08/01/2019 21:15:00,11.17,11.09,2,-3.06
 08/01/2019 21:30:00,11.21,11.09,2,-2.96
 08/01/2019 21:45:00,11.22,11.09,2,-2.88
 08/01/2019 22:00:00,11.15,11.09,2,-2.81
 08/01/2019 22:15:00,11.18,11.09,2,-2.74
 08/01/2019 22:30:00,11.23,11.08,2,-2.6
 08/01/2019 22:45:00,11.17,11.09,2,-2.46
 08/01/2019 23:00:00,11.18,11.1,2,-2.32
 08/01/2019 23:15:00,11.21,11.09,2,-2.28
 08/01/2019 23:30:00,11.19,11.08,2,-2.24
 08/01/2019 23:45:00,11.22,11.09,2,-2.14
 09/01/2019 00:00:00,11.2,11.09,2,-2.16
 09/01/2019 00:15:00,11.08,11.1,2,-2.45
 09/01/2019 00:30:00,11.06,11.1,2,-2.54
 09/01/2019 00:45:00,11.05,11.1,2,-2.61
 09/01/2019 01:00:00,11.07,11.1,2,-2.61
 09/01/2019 01:15:00,11.07,11.1,2,-2.61
 09/01/2019 01:30:00,11.1,11.1,2,-2.61
 09/01/2019 01:45:00,11.11,11.1,2,-2.55
 09/01/2019 02:00:00,11.14,11.1,2,-2.51
 09/01/2019 02:15:00,11.13,11.1,2,-2.51
 09/01/2019 02:30:00,11.14,11.1,2,-2.49
 09/01/2019 02:45:00,11.15,11.1,2,-2.49
 09/01/2019 03:00:00,11.18,11.09,2,-2.41
 09/01/2019 03:15:00,11.17,11.08,2,-2.4
 09/01/2019 03:30:00,11.19,11.09,2,-2.28
 09/01/2019 03:45:00,11.06,11.1,2,-2.28
 09/01/2019 04:00:00,11.08,11.1,2,-2.24
 09/01/2019 04:15:00,11.07,11.1,2,-2.14
 09/01/2019 04:30:00,11.07,11.1,2,-2.14
 09/01/2019 04:45:00,11.08,11.09,2,-2.14
 09/01/2019 05:00:00,11.07,11.09,2,-2.11
 09/01/2019 05:15:00,11.05,11.09,2,-2.01
 09/01/2019 05:30:00,11.02,11.1,2,-2.12
 09/01/2019 05:45:00,11.02,11.1,2,-2.14
 09/01/2019 06:00:00,10.98,11.09,2,-2.14
 09/01/2019 06:15:00,11.01,11.1,2,-2.37
 09/01/2019 06:30:00,11.15,11.09,2,-2.6
 09/01/2019 06:45:00,11.12,11.09,2,-2.73
 09/01/2019 07:00:00,11.04,11.09,2,-2.88
 09/01/2019 07:15:00,11.14,11.1,2,-2.91
 09/01/2019 07:30:00,11.2,11.1,2,-3.11
 09/01/2019 07:45:00,11.16,11.09,2,-3.09
 09/01/2019 08:00:00,11.14,11.09,2,-3.08
 09/01/2019 08:15:00,11.11,11.1,2,-3.01
 09/01/2019 08:30:00,11.1,11.1,2,-3.01
 09/01/2019 08:45:00,11.09,11.1,2,-2.93
 09/01/2019 09:00:00,11.09,11.1,2,-2.79
 09/01/2019 09:15:00,11.08,11.1,2,-2.71
 09/01/2019 09:30:00,11.13,11.1,2,-2.62
 09/01/2019 09:45:00,11.13,11.11,2,-2.45
 09/01/2019 10:00:00,11.05,11.1,2,-2.26
 09/01/2019 10:15:00,11.13,11.11,2,-2.1
 09/01/2019 10:30:00,11.16,11.11,2,-2.02
 09/01/2019 10:45:00,11.09,11.11,2,-1.85
 09/01/2019 11:00:00,11.08,11.1,2,-1.74
 09/01/2019 11:15:00,11.1,11.11,2,-1.71
 09/01/2019 11:30:00,11.1,11.1,2,-1.66
 09/01/2019 11:45:00,11.06,11.08,2,-1.58
 09/01/2019 12:00:00,11.05,11.08,2,-1.56
 09/01/2019 12:15:00,11.03,11.08,2,-1.59
 09/01/2019 12:30:00,11.04,11.09,2,-1.67
 09/01/2019 12:45:00,11.14,11.1,2,-1.49
 09/01/2019 13:00:00,11.14,11.11,2,-1.49
 09/01/2019 13:15:00,11.15,11.11,2,-1.52
 09/01/2019 13:30:00,11.14,11.11,2,-1.68
 09/01/2019 13:45:00,11.14,11.11,2,-1.61
 09/01/2019 14:00:00,11.14,11.11,2,-1.61
 09/01/2019 14:15:00,11.1,11.11,2,-1.65
 09/01/2019 14:30:00,11.09,11.1,2,-1.9
 09/01/2019 14:45:00,11.07,11.11,2,-2.01
 09/01/2019 15:00:00,11.07,11.1,2,-2.02
 09/01/2019 15:15:00,11.04,11.1,2,-2.2
 09/01/2019 15:30:00,11.05,11.09,2,-2.31
 09/01/2019 15:45:00,11.01,11.09,2,-2.46
 09/01/2019 16:00:00,10.97,11.09,2,-2.69
 09/01/2019 16:15:00,11.12,11.1,2,-2.85
 09/01/2019 16:30:00,11.18,11.08,2,-2.92
 09/01/2019 16:45:00,11.18,11.09,2,-3.15
 09/01/2019 17:00:00,11.1,11.09,2,-3.46
 09/01/2019 17:15:00,11.09,11.09,2,-3.62
 09/01/2019 17:30:00,11.24,11.1,2,-3.76
 09/01/2019 17:45:00,11.23,11.09,2,-3.88
 09/01/2019 18:00:00,11.22,11.09,2,-4.13
 09/01/2019 18:15:00,11.19,11.1,2,-4.1
 09/01/2019 18:30:00,11.17,11.1,2,-4.06
 09/01/2019 18:45:00,11.12,11.1,2,-4.05
 09/01/2019 19:00:00,11.15,11.1,2,-4.03
 09/01/2019 19:15:00,11.18,11.1,2,-3.82
 09/01/2019 19:30:00,11.14,11.1,2,-3.72
 09/01/2019 19:45:00,11.07,11.1,2,-3.71
 09/01/2019 20:00:00,11.11,11.09,2,-3.58
 09/01/2019 20:15:00,11.13,11.1,2,-3.55
 09/01/2019 20:30:00,11.15,11.1,2,-3.46
 09/01/2019 20:45:00,11.17,11.1,2,-3.44
 09/01/2019 21:00:00,11.15,11.1,2,-3.35
 09/01/2019 21:15:00,11.15,11.1,2,-3.18
 09/01/2019 21:30:00,11.18,11.1,2,-3.1
 09/01/2019 21:45:00,11.18,11.1,2,-2.98
 09/01/2019 22:00:00,11.21,11.1,2,-2.96
 09/01/2019 22:15:00,11.12,11.1,2,-2.8
 09/01/2019 22:30:00,11.19,11.09,2,-2.74
 09/01/2019 22:45:00,11.15,11.09,2,-2.6
 09/01/2019 23:00:00,11.15,11.1,2,-2.48
 09/01/2019 23:15:00,11.15,11.09,2,-2.48
 09/01/2019 23:30:00,11.19,11.1,2,-2.37
 09/01/2019 23:45:00,11.2,11.09,2,-2.29
 10/01/2019 00:00:00,11.19,11.09,2,-2.35
 10/01/2019 00:15:00,11.06,11.09,2,-2.64
 10/01/2019 00:30:00,11.08,11.09,2,-2.75
 10/01/2019 00:45:00,11.06,11.09,2,-2.75
 10/01/2019 01:00:00,11.07,11.09,2,-2.75
 10/01/2019 01:15:00,11.08,11.09,2,-2.75
 10/01/2019 01:30:00,11.1,11.09,2,-2.67
 10/01/2019 01:45:00,11.13,11.09,2,-2.65
 10/01/2019 02:00:00,11.16,11.08,2,-2.58
 10/01/2019 02:15:00,11.18,11.09,2,-2.59
 10/01/2019 02:30:00,11.2,11.09,2,-2.65
 10/01/2019 02:45:00,11.2,11.09,2,-2.65
 10/01/2019 03:00:00,11.23,11.09,2,-2.58
 10/01/2019 03:15:00,11.24,11.09,2,-2.51
 10/01/2019 03:30:00,11.15,11.09,2,-2.4
 10/01/2019 03:45:00,11.15,11.09,2,-2.42
 10/01/2019 04:00:00,11.17,11.09,2,-2.35
 10/01/2019 04:15:00,10.99,11.1,2,-2.22
 10/01/2019 04:30:00,10.97,11.1,2,-2.21
 10/01/2019 04:45:00,11.06,11.1,2,-2.34
 10/01/2019 05:00:00,11.1,11.1,2,-2.31
 10/01/2019 05:15:00,11.05,11.1,2,-2.28
 10/01/2019 05:30:00,11.04,11.1,2,-2.34
 10/01/2019 05:45:00,11.03,11.1,2,-2.38
 10/01/2019 06:00:00,10.99,11.09,2,-2.49
 10/01/2019 06:15:00,11.08,11.08,2,-2.51
 10/01/2019 06:30:00,11.08,11.08,2,-2.53
 10/01/2019 06:45:00,11.08,11.08,2,-2.84
 10/01/2019 07:00:00,11.09,11.08,2,-3.02
 10/01/2019 07:15:00,11.2,11.09,2,-3.13
 10/01/2019 07:30:00,11.26,11.09,2,-3.15
 10/01/2019 07:45:00,11.19,11.09,2,-3.24
 10/01/2019 08:00:00,11.11,11.09,2,-3.21
 10/01/2019 08:15:00,11.02,11.09,2,-3.05
 10/01/2019 08:30:00,11.02,11.09,2,-3.05
 10/01/2019 08:45:00,11.04,11.09,2,-2.91
 10/01/2019 09:00:00,11.08,11.08,2,-2.87
 10/01/2019 09:15:00,11.09,11.09,2,-2.87
 10/01/2019 09:30:00,11.09,11.1,2,-2.73
 10/01/2019 09:45:00,11.12,11.09,2,-2.58
 10/01/2019 10:00:00,11.11,11.09,2,-2.39
 10/01/2019 10:15:00,10.99,11.1,2,-2.44
 10/01/2019 10:30:00,10.99,11.11,2,-2.11
 10/01/2019 10:45:00,11.01,11.1,2,-2.21
 10/01/2019 11:00:00,11.02,11.1,2,-1.91
 10/01/2019 11:15:00,11.05,11.1,2,-1.86
 10/01/2019 11:30:00,11.05,10.94,1,-1.89
 10/01/2019 11:45:00,10.99,10.9,1,-1.66
 10/01/2019 12:00:00,10.92,10.9,1,-1.82
 10/01/2019 12:15:00,10.9,10.9,1,-1.73
 10/01/2019 12:30:00,10.9,10.9,1,-1.68
 10/01/2019 12:45:00,10.9,10.9,1,-1.68
 10/01/2019 13:00:00,10.9,10.9,1,-1.68
 10/01/2019 13:15:00,10.9,10.9,1,-1.68
 10/01/2019 13:30:00,10.9,10.9,1,-1.68
 10/01/2019 13:45:00,10.9,10.9,1,-1.68
 10/01/2019 14:00:00,10.9,10.9,1,-1.68
 10/01/2019 14:15:00,10.85,10.9,1,-2.16
 10/01/2019 14:30:00,10.8,10.9,1,-2.35
 10/01/2019 14:45:00,10.8,10.9,1,-2.51
 10/01/2019 15:00:00,10.83,10.9,1,-2.51
 10/01/2019 15:15:00,10.87,10.9,1,-2.56
 10/01/2019 15:30:00,10.86,10.9,1,-2.65
 10/01/2019 15:45:00,10.88,10.9,1,-2.71
 10/01/2019 16:00:00,10.91,10.9,1,-2.88
 10/01/2019 16:15:00,10.91,10.9,1,-3.04
 10/01/2019 16:30:00,10.89,10.9,1,-3.14
 10/01/2019 16:45:00,10.91,10.9,1,-3.33
 10/01/2019 17:00:00,10.87,10.9,1,-3.53
 10/01/2019 17:15:00,10.86,10.9,1,-3.54
 10/01/2019 17:30:00,10.86,10.9,1,-3.64
 10/01/2019 17:45:00,10.85,10.9,1,-3.72
 10/01/2019 18:00:00,10.87,10.9,1,-3.75
 10/01/2019 18:15:00,10.88,10.9,1,-3.75
 10/01/2019 18:30:00,10.87,10.9,1,-3.81
 10/01/2019 18:45:00,10.88,10.9,1,-3.89
 10/01/2019 19:00:00,10.93,10.9,1,-3.82
 10/01/2019 19:15:00,10.95,10.9,1,-3.75
 10/01/2019 19:30:00,10.98,10.9,1,-3.65
 10/01/2019 19:45:00,11.02,10.9,1,-3.65
 10/01/2019 20:00:00,11.05,10.9,1,-3.6
 10/01/2019 20:15:00,11.02,10.9,1,-3.53
 10/01/2019 20:30:00,10.97,10.9,1,-3.42
 10/01/2019 20:45:00,10.92,10.9,1,-3.35
 10/01/2019 21:00:00,10.94,10.9,1,-3.22
 10/01/2019 21:15:00,10.94,10.9,1,-3.14
 10/01/2019 21:30:00,10.98,10.9,1,-3.05
 10/01/2019 21:45:00,11.04,10.9,1,-2.88
 10/01/2019 22:00:00,10.99,10.9,1,-2.78
 10/01/2019 22:15:00,10.82,10.9,1,-2.67
 10/01/2019 22:30:00,10.85,10.9,1,-2.57
 10/01/2019 22:45:00,10.83,10.9,1,-2.49
 10/01/2019 23:00:00,10.9,10.9,1,-2.33
 10/01/2019 23:15:00,10.91,10.9,1,-2.28
 10/01/2019 23:30:00,10.93,10.9,1,-2.2
 10/01/2019 23:45:00,10.93,10.9,1,-2.18
 11/01/2019 00:00:00,10.93,10.9,1,-2.18
 11/01/2019 00:15:00,10.79,10.9,1,-2.5
 11/01/2019 00:30:00,10.76,10.9,1,-2.58
 11/01/2019 00:45:00,10.84,10.9,1,-2.58
 11/01/2019 01:00:00,10.87,10.9,1,-2.58
 11/01/2019 01:15:00,10.88,10.9,1,-2.58
 11/01/2019 01:30:00,10.9,10.9,1,-2.58
 11/01/2019 01:45:00,10.93,10.9,1,-2.58
 11/01/2019 02:00:00,10.94,10.9,1,-2.46
 11/01/2019 02:15:00,10.95,10.9,1,-2.45
 11/01/2019 02:30:00,10.97,10.9,1,-2.45
 11/01/2019 02:45:00,10.99,10.9,1,-2.48
 11/01/2019 03:00:00,11.01,10.9,1,-2.4
 11/01/2019 03:15:00,11.01,10.9,1,-2.35
 11/01/2019 03:30:00,11.04,10.9,1,-2.35
 11/01/2019 03:45:00,11.03,10.9,1,-2.32
 11/01/2019 04:00:00,10.95,10.9,1,-2.21
 11/01/2019 04:15:00,10.98,10.9,1,-2.21
 11/01/2019 04:30:00,10.98,10.9,1,-2.2
 11/01/2019 04:45:00,10.97,10.9,1,-2.08
 11/01/2019 05:00:00,10.97,10.9,1,-2.08
 11/01/2019 05:15:00,10.93,10.9,1,-2.19
 11/01/2019 05:30:00,10.91,10.9,1,-2.04
 11/01/2019 05:45:00,10.9,10.9,1,-2.04
 11/01/2019 06:00:00,10.85,10.9,1,-2.2
 11/01/2019 06:15:00,10.78,10.9,1,-2.31
 11/01/2019 06:30:00,10.83,10.9,1,-2.45
 11/01/2019 06:45:00,10.87,10.9,1,-2.63
 11/01/2019 07:00:00,10.96,10.9,1,-2.81
 11/01/2019 07:15:00,10.88,10.9,1,-2.87
 11/01/2019 07:30:00,10.81,10.9,1,-2.99
 11/01/2019 07:45:00,10.8,10.9,1,-2.98
 11/01/2019 08:00:00,10.79,10.9,1,-3.0
 11/01/2019 08:15:00,10.78,10.9,1,-2.9
 11/01/2019 08:30:00,10.84,10.9,1,-2.85
 11/01/2019 08:45:00,10.87,10.9,1,-2.72
 11/01/2019 09:00:00,10.88,10.9,1,-2.71
 11/01/2019 09:15:00,10.89,10.9,1,-2.65
 11/01/2019 09:30:00,10.9,10.9,1,-2.65
 11/01/2019 09:45:00,10.92,10.9,1,-2.56
 11/01/2019 10:00:00,10.96,10.9,1,-2.59
 11/01/2019 10:15:00,10.98,10.9,1,-2.56
 11/01/2019 10:30:00,10.99,10.9,1,-2.44
 11/01/2019 10:45:00,10.97,10.9,1,-2.45
 11/01/2019 11:00:00,10.95,10.9,1,-2.51
 11/01/2019 11:15:00,10.96,10.9,1,-2.5
 11/01/2019 11:30:00,10.98,10.9,1,-2.46
 11/01/2019 11:45:00,10.99,10.9,1,-2.43
 11/01/2019 12:00:00,11.0,10.9,1,-2.53
 11/01/2019 12:15:00,10.9,10.9,1,-2.58
 11/01/2019 12:30:00,10.88,10.9,1,-2.58
 11/01/2019 12:45:00,10.88,10.9,1,-2.58
 11/01/2019 13:00:00,10.91,10.9,1,-2.58
 11/01/2019 13:15:00,10.92,10.9,1,-2.53
 11/01/2019 13:30:00,10.95,10.9,1,-2.55
 11/01/2019 13:45:00,10.95,10.9,1,-2.55
 11/01/2019 14:00:00,10.95,10.9,1,-2.6
 11/01/2019 14:15:00,10.93,10.9,1,-2.51
 11/01/2019 14:30:00,10.93,10.9,1,-2.51
 11/01/2019 14:45:00,10.95,10.9,1,-2.61
 11/01/2019 15:00:00,10.95,10.9,1,-2.61
 11/01/2019 15:15:00,10.97,10.9,1,-2.61
 11/01/2019 15:30:00,10.96,10.9,1,-2.58
 11/01/2019 15:45:00,10.94,10.9,1,-2.6
 11/01/2019 16:00:00,10.89,10.9,1,-2.78
 11/01/2019 16:15:00,10.85,10.9,1,-2.98
 11/01/2019 16:30:00,10.83,10.9,1,-3.09
 11/01/2019 16:45:00,10.77,10.9,1,-3.15
 11/01/2019 17:00:00,10.91,10.9,1,-3.31
 11/01/2019 17:15:00,10.99,10.9,1,-3.42
 11/01/2019 17:30:00,11.0,10.9,1,-3.55
 11/01/2019 17:45:00,11.0,10.9,1,-3.56
 11/01/2019 18:00:00,10.99,10.9,1,-3.68
 11/01/2019 18:15:00,11.01,10.9,1,-3.72
 11/01/2019 18:30:00,11.04,10.9,1,-3.81
 11/01/2019 18:45:00,11.05,10.9,1,-3.71
 11/01/2019 19:00:00,11.05,10.9,1,-3.72
 11/01/2019 19:15:00,11.07,10.9,1,-3.61
 11/01/2019 19:30:00,10.95,10.9,1,-3.42
 11/01/2019 19:45:00,10.95,10.9,1,-3.44
 11/01/2019 20:00:00,10.98,10.9,1,-3.31
 11/01/2019 20:15:00,10.95,10.9,1,-3.22
 11/01/2019 20:30:00,10.96,10.9,1,-3.19
 11/01/2019 20:45:00,10.98,10.9,1,-3.08
 11/01/2019 21:00:00,11.02,10.9,1,-3.07
 11/01/2019 21:15:00,11.02,10.9,1,-2.93
 11/01/2019 21:30:00,11.02,10.9,1,-2.77
 11/01/2019 21:45:00,11.01,10.9,1,-2.71
 11/01/2019 22:00:00,11.05,10.9,1,-2.64
 11/01/2019 22:15:00,11.02,10.9,1,-2.54
 11/01/2019 22:30:00,10.99,10.9,1,-2.48
 11/01/2019 22:45:00,10.89,10.9,1,-2.42
 11/01/2019 23:00:00,10.89,10.9,1,-2.3
 11/01/2019 23:15:00,10.88,10.9,1,-2.21
 11/01/2019 23:30:00,10.88,10.9,1,-2.17
 11/01/2019 23:45:00,10.88,10.9,1,-2.08
 12/01/2019 00:00:00,10.9,10.9,1,-2.09
 12/01/2019 00:15:00,10.8,10.9,1,-2.42
 12/01/2019 00:30:00,10.84,10.9,1,-2.58
 12/01/2019 00:45:00,10.8,10.9,1,-2.58
 12/01/2019 01:00:00,10.81,10.9,1,-2.5
 12/01/2019 01:15:00,10.82,10.9,1,-2.45
 12/01/2019 01:30:00,10.84,10.9,1,-2.45
 12/01/2019 01:45:00,10.87,10.9,1,-2.45
 12/01/2019 02:00:00,10.89,10.9,1,-2.39
 12/01/2019 02:15:00,10.89,10.9,1,-2.31
 12/01/2019 02:30:00,10.92,10.9,1,-2.37
 12/01/2019 02:45:00,10.93,10.9,1,-2.42
 12/01/2019 03:00:00,10.96,10.9,1,-2.31
 12/01/2019 03:15:00,10.96,10.9,1,-2.31
 12/01/2019 03:30:00,10.94,10.9,1,-2.19
 12/01/2019 03:45:00,10.88,10.9,1,-2.18
 12/01/2019 04:00:00,10.89,10.9,1,-2.18
 12/01/2019 04:15:00,10.86,10.9,1,-2.18
 12/01/2019 04:30:00,10.84,10.9,1,-2.1
 12/01/2019 04:45:00,10.81,10.9,1,-2.04
 12/01/2019 05:00:00,10.81,10.9,1,-2.04
 12/01/2019 05:15:00,10.81,10.9,1,-2.04
 12/01/2019 05:30:00,10.81,10.9,1,-2.03
 12/01/2019 05:45:00,10.78,10.9,1,-1.95
 12/01/2019 06:00:00,10.76,10.9,1,-2.01
 12/01/2019 06:15:00,10.9,10.9,1,-2.08
 12/01/2019 06:30:00,10.94,10.9,1,-2.14
 12/01/2019 06:45:00,10.89,10.9,1,-2.28
 12/01/2019 07:00:00,10.86,10.9,1,-2.28
 12/01/2019 07:15:00,10.85,10.9,1,-2.28
 12/01/2019 07:30:00,10.87,10.9,1,-2.37
 12/01/2019 07:45:00,10.87,10.9,1,-2.41
 12/01/2019 08:00:00,10.92,10.9,1,-2.5
 12/01/2019 08:15:00,10.97,10.9,1,-2.56
 12/01/2019 08:30:00,10.93,10.9,1,-2.69
 12/01/2019 08:45:00,10.9,10.9,1,-2.69
 12/01/2019 09:00:00,10.92,10.9,1,-2.81
 12/01/2019 09:15:00,10.91,10.9,1,-2.81
 12/01/2019 09:30:00,10.9,10.9,1,-2.81
 12/01/2019 09:45:00,10.87,10.9,1,-2.76
 12/01/2019 10:00:00,10.85,10.9,1,-2.78
 12/01/2019 10:15:00,10.88,10.9,1,-2.74
 12/01/2019 10:30:00,10.89,10.9,1,-2.78
 12/01/2019 10:45:00,10.95,10.9,1,-2.71
 12/01/2019 11:00:00,10.96,10.9,1,-2.71
 12/01/2019 11:15:00,10.98,10.9,1,-2.7
 12/01/2019 11:30:00,10.99,10.9,1,-2.69
 12/01/2019 11:45:00,10.99,10.9,1,-2.59
 12/01/2019 12:00:00,11.0,10.9,1,-2.41
 12/01/2019 12:15:00,11.02,10.9,1,-2.38
 12/01/2019 12:30:00,11.0,10.9,1,-2.41
 12/01/2019 12:45:00,10.92,10.9,1,-2.54
 12/01/2019 13:00:00,10.91,10.9,1,-2.61
 12/01/2019 13:15:00,10.92,10.9,1,-2.65
 12/01/2019 13:30:00,10.9,10.9,1,-2.53
 12/01/2019 13:45:00,10.92,10.9,1,-2.55
 12/01/2019 14:00:00,10.92,10.9,1,-2.6
 12/01/2019 14:15:00,10.9,10.9,1,-2.68
 12/01/2019 14:30:00,10.92,10.9,1,-2.63
 12/01/2019 14:45:00,10.94,10.9,1,-2.61
 12/01/2019 15:00:00,10.93,10.9,1,-2.62
 12/01/2019 15:15:00,10.93,10.9,1,-2.59
 12/01/2019 15:30:00,10.91,10.9,1,-2.69
 12/01/2019 15:45:00,10.9,10.9,1,-2.76
 12/01/2019 16:00:00,10.86,10.9,1,-2.85
 12/01/2019 16:15:00,10.83,10.9,1,-3.02
 12/01/2019 16:30:00,10.8,10.9,1,-3.08
 12/01/2019 16:45:00,10.81,10.9,1,-3.31
 12/01/2019 17:00:00,10.82,10.9,1,-3.38
 12/01/2019 17:15:00,10.78,10.9,1,-3.48
 12/01/2019 17:30:00,10.87,10.9,1,-3.54
 12/01/2019 17:45:00,10.92,10.9,1,-3.62
 12/01/2019 18:00:00,10.93,10.9,1,-3.62
 12/01/2019 18:15:00,10.93,10.9,1,-3.64
 12/01/2019 18:30:00,10.94,10.9,1,-3.7
 12/01/2019 18:45:00,10.93,10.9,1,-3.6
 12/01/2019 19:00:00,10.96,10.9,1,-3.61
 12/01/2019 19:15:00,10.96,10.9,1,-3.5
 12/01/2019 19:30:00,10.97,10.9,1,-3.45
 12/01/2019 19:45:00,10.97,10.9,1,-3.34
 12/01/2019 20:00:00,10.99,10.9,1,-3.2
 12/01/2019 20:15:00,10.99,10.9,1,-3.18
 12/01/2019 20:30:00,10.95,10.9,1,-3.05
 12/01/2019 20:45:00,10.98,10.9,1,-2.99
 12/01/2019 21:00:00,10.99,10.9,1,-2.91
 12/01/2019 21:15:00,11.02,10.9,1,-2.87
 12/01/2019 21:30:00,11.02,10.9,1,-2.81
 12/01/2019 21:45:00,11.03,10.9,1,-2.74
 12/01/2019 22:00:00,11.03,10.9,1,-2.58
 12/01/2019 22:15:00,10.98,10.9,1,-2.49
 12/01/2019 22:30:00,10.95,10.9,1,-2.38
 12/01/2019 22:45:00,10.85,10.9,1,-2.35
 12/01/2019 23:00:00,10.9,10.9,1,-2.29
 12/01/2019 23:15:00,10.91,10.9,1,-2.21
 12/01/2019 23:30:00,10.9,10.9,1,-2.2
 12/01/2019 23:45:00,10.79,10.9,1,-2.08
 13/01/2019 00:00:00,10.77,10.9,1,-2.09
 13/01/2019 00:15:00,10.89,10.9,1,-2.48
 13/01/2019 00:30:00,10.94,10.9,1,-2.61
 13/01/2019 00:45:00,10.94,10.9,1,-2.61
 13/01/2019 01:00:00,10.96,10.9,1,-2.56
 13/01/2019 01:15:00,10.97,10.9,1,-2.51
 13/01/2019 01:30:00,11.0,10.9,1,-2.51
 13/01/2019 01:45:00,11.02,10.9,1,-2.42
 13/01/2019 02:00:00,10.94,10.9,1,-2.38
 13/01/2019 02:15:00,10.92,10.9,1,-2.38
 13/01/2019 02:30:00,10.95,10.9,1,-2.3
 13/01/2019 02:45:00,10.96,10.9,1,-2.24
 13/01/2019 03:00:00,10.97,10.9,1,-2.24
 13/01/2019 03:15:00,10.93,10.9,1,-2.24
 13/01/2019 03:30:00,10.92,10.9,1,-2.12
 13/01/2019 03:45:00,10.9,10.9,1,-2.11
 13/01/2019 04:00:00,10.91,10.9,1,-2.11
 13/01/2019 04:15:00,10.92,10.9,1,-2.01
 13/01/2019 04:30:00,10.91,10.9,1,-2.01
 13/01/2019 04:45:00,10.91,10.9,1,-1.96
 13/01/2019 05:00:00,10.91,10.9,1,-1.91
 13/01/2019 05:15:00,10.88,10.9,1,-1.91
 13/01/2019 05:30:00,10.89,10.9,1,-1.91
 13/01/2019 05:45:00,10.88,10.9,1,-1.91
 13/01/2019 06:00:00,10.85,10.9,1,-1.91
 13/01/2019 06:15:00,10.83,10.9,1,-1.91
 13/01/2019 06:30:00,10.84,10.9,1,-1.92
 13/01/2019 06:45:00,10.77,10.9,1,-2.04
 13/01/2019 07:00:00,10.77,10.9,1,-2.13
 13/01/2019 07:15:00,10.77,10.9,1,-2.06
 13/01/2019 07:30:00,10.79,10.9,1,-2.08
 13/01/2019 07:45:00,10.77,10.9,1,-2.17
 13/01/2019 08:00:00,10.75,10.9,1,-2.24
 13/01/2019 08:15:00,10.83,10.9,1,-2.29
 13/01/2019 08:30:00,10.88,10.9,1,-2.45
 13/01/2019 08:45:00,10.93,10.9,1,-2.58
 13/01/2019 09:00:00,10.92,10.9,1,-2.62
 13/01/2019 09:15:00,10.95,10.9,1,-2.71
 13/01/2019 09:30:00,10.95,10.9,1,-2.81
 13/01/2019 09:45:00,10.93,10.9,1,-2.78
 13/01/2019 10:00:00,10.91,10.9,1,-2.78
 13/01/2019 10:15:00,10.88,10.9,1,-2.85
 13/01/2019 10:30:00,10.86,10.9,1,-2.71
 13/01/2019 10:45:00,10.87,10.9,1,-2.54
 13/01/2019 11:00:00,10.89,10.9,1,-2.33
 13/01/2019 11:15:00,10.89,10.9,1,-2.54
 13/01/2019 11:30:00,10.91,10.9,1,-2.72
 13/01/2019 11:45:00,10.9,10.9,1,-2.78
 13/01/2019 12:00:00,10.91,10.9,1,-2.75
 13/01/2019 12:15:00,10.91,10.9,1,-2.81
 13/01/2019 12:30:00,10.91,10.9,1,-2.99
 13/01/2019 12:45:00,10.91,10.9,1,-2.98
 13/01/2019 13:00:00,10.9,10.9,1,-2.98
 13/01/2019 13:15:00,10.91,10.9,1,-2.98
 13/01/2019 13:30:00,10.91,10.9,1,-2.88
 13/01/2019 13:45:00,10.89,10.9,1,-2.88
 13/01/2019 14:00:00,10.88,10.9,1,-2.88
 13/01/2019 14:15:00,10.93,10.9,1,-2.88
 13/01/2019 14:30:00,10.96,10.9,1,-2.88
 13/01/2019 14:45:00,10.97,10.9,1,-2.88
 13/01/2019 15:00:00,10.97,10.9,1,-2.88
 13/01/2019 15:15:00,10.96,10.9,1,-2.88
 13/01/2019 15:30:00,10.95,10.9,1,-2.88
 13/01/2019 15:45:00,10.94,10.9,1,-2.92
 13/01/2019 16:00:00,10.91,10.9,1,-3.02
 13/01/2019 16:15:00,10.88,10.9,1,-3.19
 13/01/2019 16:30:00,10.83,10.9,1,-3.36
 13/01/2019 16:45:00,10.81,10.9,1,-3.49
 13/01/2019 17:00:00,10.78,10.9,1,-3.63
 13/01/2019 17:15:00,10.8,10.9,1,-3.73
 13/01/2019 17:30:00,10.86,10.9,1,-3.65
 13/01/2019 17:45:00,10.93,10.9,1,-3.65
 13/01/2019 18:00:00,10.96,10.9,1,-3.53
 13/01/2019 18:15:00,10.94,10.9,1,-3.55
 13/01/2019 18:30:00,10.96,10.9,1,-3.64
 13/01/2019 18:45:00,10.97,10.9,1,-3.62
 13/01/2019 19:00:00,10.99,10.9,1,-3.58
 13/01/2019 19:15:00,10.96,10.9,1,-3.48
 13/01/2019 19:30:00,10.92,10.9,1,-3.34
 13/01/2019 19:45:00,10.92,10.9,1,-3.19
 13/01/2019 20:00:00,10.9,10.9,1,-3.18
 13/01/2019 20:15:00,10.92,10.9,1,-3.13
 13/01/2019 20:30:00,10.95,10.9,1,-3.05
 13/01/2019 20:45:00,10.97,10.9,1,-2.99
 13/01/2019 21:00:00,11.0,10.9,1,-2.95
 13/01/2019 21:15:00,10.99,10.9,1,-2.9
 13/01/2019 21:30:00,10.93,10.9,1,-2.79
 13/01/2019 21:45:00,10.96,10.9,1,-2.66
 13/01/2019 22:00:00,10.97,10.9,1,-2.53
 13/01/2019 22:15:00,10.89,10.9,1,-2.39
 13/01/2019 22:30:00,10.83,10.9,1,-2.28
 13/01/2019 22:45:00,10.85,10.9,1,-2.24
 13/01/2019 23:00:00,10.91,10.9,1,-2.11
 13/01/2019 23:15:00,10.92,10.9,1,-1.88
 13/01/2019 23:30:00,10.92,10.9,1,-1.77
 13/01/2019 23:45:00,10.93,10.9,1,-1.74
 14/01/2019 00:00:00,10.93,10.9,1,-1.75
 14/01/2019 00:00:00,10.93,10.9,1,-1.75
 14/01/2019 00:15:00,10.85,10.9,1,-2.03
 14/01/2019 00:30:00,10.83,10.9,1,-2.14
 14/01/2019 00:45:00,10.8,10.9,1,-2.14
 14/01/2019 01:00:00,10.8,10.9,1,-2.14
 14/01/2019 01:15:00,10.82,10.9,1,-2.14
 14/01/2019 01:30:00,10.83,10.9,1,-2.14
 14/01/2019 01:45:00,10.83,10.9,1,-2.14
 14/01/2019 02:00:00,10.84,10.9,1,-2.14
 14/01/2019 02:15:00,10.84,10.9,1,-2.14
 14/01/2019 02:30:00,10.86,10.9,1,-2.14
 14/01/2019 02:45:00,10.85,10.9,1,-2.14
 14/01/2019 03:00:00,10.88,10.9,1,-2.01
 14/01/2019 03:15:00,10.89,10.9,1,-2.01
 14/01/2019 03:30:00,10.91,10.9,1,-2.01
 14/01/2019 03:45:00,10.91,10.9,1,-2.01
 14/01/2019 04:00:00,10.9,10.9,1,-1.98
 14/01/2019 04:15:00,10.9,10.9,1,-1.88
 14/01/2019 04:30:00,10.9,10.9,1,-1.97
 14/01/2019 04:45:00,10.9,10.9,1,-2.01
 14/01/2019 05:00:00,10.89,10.9,1,-2.01
 14/01/2019 05:15:00,10.87,10.9,1,-1.9
 14/01/2019 05:30:00,10.86,10.9,1,-1.98
 14/01/2019 05:45:00,10.84,10.9,1,-1.98
 14/01/2019 06:00:00,10.82,10.9,1,-2.11
 14/01/2019 06:15:00,10.83,10.9,1,-2.23
 14/01/2019 06:30:00,10.85,10.9,1,-2.35
 14/01/2019 06:45:00,10.9,10.9,1,-2.52
 14/01/2019 07:00:00,10.89,10.9,1,-2.59
 14/01/2019 07:15:00,10.83,10.9,1,-2.71
 14/01/2019 07:30:00,10.82,10.9,1,-2.76
 14/01/2019 07:45:00,10.89,10.9,1,-2.85
 14/01/2019 08:00:00,10.88,10.9,1,-2.95
 14/01/2019 08:15:00,10.87,10.9,1,-2.85
 14/01/2019 08:30:00,10.89,10.9,1,-2.68
 14/01/2019 08:45:00,10.9,10.9,1,-2.64
 14/01/2019 09:00:00,10.91,10.9,1,-2.57
 14/01/2019 09:15:00,10.9,10.9,1,-2.58
 14/01/2019 09:30:00,10.9,10.9,1,-2.58
 14/01/2019 09:45:00,10.92,10.9,1,-2.51
 14/01/2019 10:00:00,10.91,10.9,1,-2.48
 14/01/2019 10:15:00,10.96,10.9,1,-2.39
 14/01/2019 10:30:00,11.0,10.9,1,-2.35
 14/01/2019 10:45:00,10.98,10.9,1,-2.35
 14/01/2019 11:00:00,10.99,10.9,1,-2.31
 14/01/2019 11:15:00,11.0,10.9,1,-2.21
 14/01/2019 11:30:00,11.0,10.9,1,-2.21
 14/01/2019 11:45:00,10.98,10.9,1,-2.31
 14/01/2019 12:00:00,10.98,10.9,1,-2.33
