DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/01/2019 12:15:00,10.97,10.9,1,-2.35
 14/01/2019 12:30:00,10.97,10.9,1,-2.41
 14/01/2019 12:45:00,10.99,10.9,1,-2.41
 14/01/2019 13:00:00,10.98,10.9,1,-2.34
 14/01/2019 13:15:00,10.99,10.9,1,-2.35
 14/01/2019 13:30:00,11.01,10.9,1,-2.38
 14/01/2019 13:45:00,10.99,10.9,1,-2.36
 14/01/2019 14:00:00,10.98,10.9,1,-2.31
 14/01/2019 14:15:00,10.98,10.9,1,-2.31
 14/01/2019 14:30:00,10.98,10.9,1,-2.31
 14/01/2019 14:45:00,10.97,10.9,1,-2.31
 14/01/2019 15:00:00,10.98,10.9,1,-2.31
 14/01/2019 15:15:00,10.98,10.9,1,-2.31
 14/01/2019 15:30:00,10.98,10.9,1,-2.43
 14/01/2019 15:45:00,10.95,10.9,1,-2.55
 14/01/2019 16:00:00,10.91,10.9,1,-2.64
 14/01/2019 16:15:00,10.91,10.9,1,-2.81
 14/01/2019 16:30:00,10.91,10.9,1,-2.9
 14/01/2019 16:45:00,10.91,10.9,1,-3.11
 14/01/2019 17:00:00,10.9,10.9,1,-3.36
 14/01/2019 17:15:00,10.9,10.9,1,-3.48
 14/01/2019 17:30:00,10.91,10.9,1,-3.58
 14/01/2019 17:45:00,10.92,10.9,1,-3.71
 14/01/2019 18:00:00,10.94,10.9,1,-3.72
 14/01/2019 18:15:00,10.93,10.9,1,-3.71
 14/01/2019 18:30:00,10.95,10.9,1,-3.68
 14/01/2019 18:45:00,10.97,10.9,1,-3.68
 14/01/2019 19:00:00,10.99,10.9,1,-3.64
 14/01/2019 19:15:00,11.04,10.9,1,-3.46
 14/01/2019 19:30:00,11.06,10.9,1,-3.28
 14/01/2019 19:45:00,11.04,10.9,1,-3.33
 14/01/2019 20:00:00,11.01,10.9,1,-3.26
 14/01/2019 20:15:00,10.85,10.9,1,-3.22
 14/01/2019 20:30:00,10.85,10.9,1,-3.15
 14/01/2019 20:45:00,10.83,10.9,1,-3.07
 14/01/2019 21:00:00,10.86,10.9,1,-2.98
 14/01/2019 21:15:00,10.9,10.9,1,-2.93
 14/01/2019 21:30:00,10.88,10.9,1,-2.79
 14/01/2019 21:45:00,10.83,10.9,1,-2.66
 14/01/2019 22:00:00,10.85,10.9,1,-2.58
 14/01/2019 22:15:00,10.88,10.9,1,-2.46
 14/01/2019 22:30:00,10.91,10.9,1,-2.33
 14/01/2019 22:45:00,10.92,10.9,1,-2.21
 14/01/2019 23:00:00,10.96,10.9,1,-2.2
 14/01/2019 23:15:00,10.99,10.9,1,-2.11
 14/01/2019 23:30:00,10.95,10.9,1,-2.04
 14/01/2019 23:45:00,10.86,10.9,1,-1.98
 15/01/2019 00:00:00,10.86,10.9,1,-1.98
 15/01/2019 00:15:00,10.77,10.9,1,-2.24
 15/01/2019 00:30:00,10.85,10.9,1,-2.35
 15/01/2019 00:45:00,10.85,10.9,1,-2.35
 15/01/2019 01:00:00,10.86,10.9,1,-2.35
 15/01/2019 01:15:00,10.88,10.9,1,-2.35
 15/01/2019 01:30:00,10.91,10.9,1,-2.35
 15/01/2019 01:45:00,10.92,10.9,1,-2.35
 15/01/2019 02:00:00,10.94,10.9,1,-2.35
 15/01/2019 02:15:00,10.9,10.9,1,-2.23
 15/01/2019 02:30:00,10.91,10.9,1,-2.21
 15/01/2019 02:45:00,10.92,10.9,1,-2.21
 15/01/2019 03:00:00,10.94,10.9,1,-2.16
 15/01/2019 03:15:00,10.95,10.9,1,-2.21
 15/01/2019 03:30:00,10.99,10.9,1,-2.17
 15/01/2019 03:45:00,11.0,10.9,1,-2.11
 15/01/2019 04:00:00,11.02,10.9,1,-2.11
 15/01/2019 04:15:00,11.02,10.9,1,-2.07
 15/01/2019 04:30:00,11.05,10.9,1,-2.01
 15/01/2019 04:45:00,11.06,10.9,1,-1.97
 15/01/2019 05:00:00,10.94,10.9,1,-1.88
 15/01/2019 05:15:00,10.92,10.9,1,-1.88
 15/01/2019 05:30:00,10.89,10.9,1,-1.98
 15/01/2019 05:45:00,10.85,10.9,1,-2.01
 15/01/2019 06:00:00,10.81,10.9,1,-2.01
 15/01/2019 06:15:00,10.8,10.9,1,-2.14
 15/01/2019 06:30:00,10.84,10.9,1,-2.35
 15/01/2019 06:45:00,10.82,10.9,1,-2.54
 15/01/2019 07:00:00,10.86,10.9,1,-2.7
 15/01/2019 07:15:00,10.82,10.9,1,-2.78
 15/01/2019 07:30:00,10.8,10.9,1,-2.87
 15/01/2019 07:45:00,10.79,10.9,1,-2.89
 15/01/2019 08:00:00,10.77,10.9,1,-2.89
 15/01/2019 08:15:00,10.83,10.9,1,-2.77
 15/01/2019 08:30:00,10.88,10.9,1,-2.76
 15/01/2019 08:45:00,10.89,10.9,1,-2.75
 15/01/2019 09:00:00,10.88,10.9,1,-2.6
 15/01/2019 09:15:00,10.93,10.9,1,-2.58
 15/01/2019 09:30:00,10.95,10.9,1,-2.58
 15/01/2019 09:45:00,10.98,10.9,1,-2.58
 15/01/2019 10:00:00,10.96,10.9,1,-2.58
 15/01/2019 10:15:00,10.96,10.9,1,-2.49
 15/01/2019 10:30:00,10.98,10.9,1,-2.43
 15/01/2019 10:45:00,10.91,10.9,1,-2.3
 15/01/2019 11:00:00,10.87,10.9,1,-2.16
 15/01/2019 11:15:00,10.86,10.9,1,-2.19
 15/01/2019 11:30:00,10.88,10.9,1,-2.11
 15/01/2019 11:45:00,10.89,10.9,1,-2.15
 15/01/2019 12:00:00,10.85,10.9,1,-2.24
 15/01/2019 12:15:00,10.82,10.9,1,-2.24
 15/01/2019 12:30:00,10.81,10.9,1,-2.19
 15/01/2019 12:45:00,10.85,10.9,1,-2.18
 15/01/2019 13:00:00,10.86,10.9,1,-2.14
 15/01/2019 13:15:00,10.87,10.9,1,-2.24
 15/01/2019 13:30:00,10.91,10.9,1,-2.21
 15/01/2019 13:45:00,10.9,10.9,1,-2.11
 15/01/2019 14:00:00,10.89,10.9,1,-2.19
 15/01/2019 14:15:00,10.87,10.9,1,-2.24
 15/01/2019 14:30:00,10.88,10.9,1,-2.25
 15/01/2019 14:45:00,10.87,10.9,1,-2.38
 15/01/2019 15:00:00,10.86,10.9,1,-2.32
 15/01/2019 15:15:00,10.85,10.9,1,-2.33
 15/01/2019 15:30:00,10.86,10.9,1,-2.38
 15/01/2019 15:45:00,10.83,10.9,1,-2.42
 15/01/2019 16:00:00,10.8,10.9,1,-2.55
 15/01/2019 16:15:00,10.85,10.9,1,-2.79
 15/01/2019 16:30:00,10.89,10.9,1,-2.99
 15/01/2019 16:45:00,10.89,10.9,1,-3.16
 15/01/2019 17:00:00,10.9,10.9,1,-3.36
 15/01/2019 17:15:00,10.95,10.9,1,-3.55
 15/01/2019 17:30:00,10.96,10.9,1,-3.55
 15/01/2019 17:45:00,10.99,10.9,1,-3.64
 15/01/2019 18:00:00,11.0,10.9,1,-3.68
 15/01/2019 18:15:00,10.91,10.9,1,-3.71
 15/01/2019 18:30:00,10.95,10.9,1,-3.7
 15/01/2019 18:45:00,10.97,10.9,1,-3.61
 15/01/2019 19:00:00,10.98,10.9,1,-3.54
 15/01/2019 19:15:00,10.98,10.9,1,-3.51
 15/01/2019 19:30:00,10.96,10.9,1,-3.41
 15/01/2019 19:45:00,10.96,10.9,1,-3.36
 15/01/2019 20:00:00,10.97,10.9,1,-3.27
 15/01/2019 20:15:00,10.98,10.9,1,-3.19
 15/01/2019 20:30:00,10.98,10.9,1,-3.12
 15/01/2019 20:45:00,10.92,10.9,1,-3.05
 15/01/2019 21:00:00,10.92,10.9,1,-2.98
 15/01/2019 21:15:00,10.99,10.9,1,-2.93
 15/01/2019 21:30:00,10.98,10.9,1,-2.82
 15/01/2019 21:45:00,11.02,10.9,1,-2.72
 15/01/2019 22:00:00,11.04,10.9,1,-2.69
 15/01/2019 22:15:00,10.96,10.9,1,-2.53
 15/01/2019 22:30:00,10.92,10.9,1,-2.4
 15/01/2019 22:45:00,10.8,10.9,1,-2.31
 15/01/2019 23:00:00,10.8,10.9,1,-2.18
 15/01/2019 23:15:00,10.8,10.9,1,-2.17
 15/01/2019 23:30:00,10.8,10.9,1,-2.04
 15/01/2019 23:45:00,10.81,10.9,1,-2.04
 16/01/2019 00:00:00,10.82,10.9,1,-1.94
 16/01/2019 00:15:00,10.81,10.9,1,-2.26
 16/01/2019 00:30:00,10.85,10.9,1,-2.37
 16/01/2019 00:45:00,10.89,10.9,1,-2.45
 16/01/2019 01:00:00,11.03,10.9,1,-2.45
 16/01/2019 01:15:00,11.05,10.9,1,-2.45
 16/01/2019 01:30:00,11.01,10.9,1,-2.35
 16/01/2019 01:45:00,10.98,10.9,1,-2.31
 16/01/2019 02:00:00,10.99,10.9,1,-2.31
 16/01/2019 02:15:00,10.99,10.9,1,-2.31
 16/01/2019 02:30:00,10.93,10.9,1,-2.25
 16/01/2019 02:45:00,10.88,10.9,1,-2.21
 16/01/2019 03:00:00,10.92,10.9,1,-2.21
 16/01/2019 03:15:00,10.94,10.9,1,-2.13
 16/01/2019 03:30:00,10.97,10.9,1,-1.99
 16/01/2019 03:45:00,10.97,10.9,1,-1.98
 16/01/2019 04:00:00,11.0,10.9,1,-1.98
 16/01/2019 04:15:00,11.01,10.9,1,-1.98
 16/01/2019 04:30:00,11.01,10.9,1,-1.98
 16/01/2019 04:45:00,11.01,10.9,1,-1.98
 16/01/2019 05:00:00,11.0,10.9,1,-1.91
 16/01/2019 05:15:00,10.97,10.9,1,-1.93
 16/01/2019 05:30:00,10.99,10.9,1,-1.98
 16/01/2019 05:45:00,10.98,10.9,1,-1.98
 16/01/2019 06:00:00,10.94,10.9,1,-1.99
 16/01/2019 06:15:00,10.88,10.9,1,-2.18
 16/01/2019 06:30:00,10.84,10.9,1,-2.3
 16/01/2019 06:45:00,10.79,10.9,1,-2.39
 16/01/2019 07:00:00,10.8,10.9,1,-2.58
 16/01/2019 07:15:00,10.9,10.9,1,-2.68
 16/01/2019 07:30:00,10.9,10.9,1,-2.74
 16/01/2019 07:45:00,10.9,10.9,1,-2.75
 16/01/2019 08:00:00,10.9,10.9,1,-2.78
 16/01/2019 08:15:00,10.87,10.9,1,-2.75
 16/01/2019 08:30:00,10.81,10.9,1,-2.74
 16/01/2019 08:45:00,10.85,10.9,1,-2.65
 16/01/2019 09:00:00,10.85,10.9,1,-2.59
 16/01/2019 09:15:00,10.85,10.9,1,-2.57
 16/01/2019 09:30:00,10.85,10.9,1,-2.63
 16/01/2019 09:45:00,10.87,10.9,1,-2.6
 16/01/2019 10:00:00,10.89,10.9,1,-2.57
 16/01/2019 10:15:00,10.9,10.9,1,-2.49
 16/01/2019 10:30:00,10.94,10.9,1,-2.27
 16/01/2019 10:45:00,10.97,10.9,1,-2.08
 16/01/2019 11:00:00,11.01,10.9,1,-2.0
 16/01/2019 11:15:00,11.0,10.9,1,-1.89
 16/01/2019 11:30:00,10.98,10.9,1,-2.17
 16/01/2019 11:45:00,10.97,10.9,1,-2.24
 16/01/2019 12:00:00,10.93,10.9,1,-2.43
 16/01/2019 12:15:00,10.9,10.9,1,-2.45
 16/01/2019 12:30:00,10.9,10.9,1,-2.4
 16/01/2019 12:45:00,10.92,10.9,1,-2.31
 16/01/2019 13:00:00,10.96,10.9,1,-2.25
 16/01/2019 13:15:00,11.0,10.9,1,-2.29
 16/01/2019 13:30:00,11.02,10.9,1,-2.28
 16/01/2019 13:45:00,11.0,10.9,1,-2.25
 16/01/2019 14:00:00,10.99,10.9,1,-2.42
 16/01/2019 14:15:00,10.97,10.9,1,-2.32
 16/01/2019 14:30:00,10.97,10.9,1,-2.31
 16/01/2019 14:45:00,10.98,10.9,1,-2.39
 16/01/2019 15:00:00,10.96,10.9,1,-2.4
 16/01/2019 15:15:00,10.98,10.9,1,-2.41
 16/01/2019 15:30:00,10.97,10.9,1,-2.41
 16/01/2019 15:45:00,10.94,10.9,1,-2.43
 16/01/2019 16:00:00,10.89,10.9,1,-2.63
 16/01/2019 16:15:00,10.88,10.9,1,-2.71
 16/01/2019 16:30:00,10.83,10.9,1,-2.83
 16/01/2019 16:45:00,10.81,10.9,1,-3.05
 16/01/2019 17:00:00,10.85,10.9,1,-3.27
 16/01/2019 17:15:00,10.97,10.9,1,-3.61
 16/01/2019 17:30:00,10.99,10.9,1,-3.72
 16/01/2019 17:45:00,11.02,10.9,1,-3.86
 16/01/2019 18:00:00,11.05,10.9,1,-3.9
 16/01/2019 18:15:00,11.04,10.9,1,-3.99
 16/01/2019 18:30:00,11.03,10.9,1,-3.92
 16/01/2019 18:45:00,11.07,10.9,1,-3.83
 16/01/2019 19:00:00,11.01,10.9,1,-3.73
 16/01/2019 19:15:00,11.01,10.9,1,-3.65
 16/01/2019 19:30:00,10.95,10.9,1,-3.55
 16/01/2019 19:45:00,10.9,10.9,1,-3.49
 16/01/2019 20:00:00,10.95,10.9,1,-3.31
 16/01/2019 20:15:00,10.94,10.9,1,-3.34
 16/01/2019 20:30:00,10.97,10.9,1,-3.2
 16/01/2019 20:45:00,10.95,10.9,1,-3.13
 16/01/2019 21:00:00,11.0,10.9,1,-3.0
 16/01/2019 21:15:00,11.01,10.9,1,-2.85
 16/01/2019 21:30:00,10.94,10.9,1,-2.81
 16/01/2019 21:45:00,10.97,10.9,1,-2.75
 16/01/2019 22:00:00,10.95,10.9,1,-2.64
 16/01/2019 22:15:00,10.81,10.9,1,-2.54
 16/01/2019 22:30:00,10.79,10.9,1,-2.4
 16/01/2019 22:45:00,10.82,10.9,1,-2.27
 16/01/2019 23:00:00,10.83,10.9,1,-2.21
 16/01/2019 23:15:00,10.84,10.9,1,-2.21
 16/01/2019 23:30:00,10.84,10.9,1,-2.12
 16/01/2019 23:45:00,10.79,10.9,1,-1.98
 17/01/2019 00:00:00,10.79,10.9,1,-2.02
 17/01/2019 00:15:00,10.81,10.9,1,-2.35
 17/01/2019 00:30:00,10.83,10.9,1,-2.38
 17/01/2019 00:45:00,10.83,10.9,1,-2.38
 17/01/2019 01:00:00,10.83,10.9,1,-2.38
 17/01/2019 01:15:00,10.83,10.9,1,-2.38
 17/01/2019 01:30:00,10.83,10.9,1,-2.38
 17/01/2019 01:45:00,10.83,10.9,1,-2.38
 17/01/2019 02:00:00,10.83,10.9,1,-2.38
 17/01/2019 02:15:00,10.83,10.9,1,-2.38
 17/01/2019 02:30:00,10.83,10.9,1,-2.38
 17/01/2019 02:45:00,10.83,10.9,1,-2.38
 17/01/2019 03:00:00,10.83,10.9,1,-2.38
 17/01/2019 03:15:00,10.83,10.9,1,-2.38
 17/01/2019 03:30:00,10.83,10.9,1,-2.38
 17/01/2019 03:45:00,10.83,10.9,1,-2.38
 17/01/2019 04:00:00,10.83,10.9,1,-2.38
 17/01/2019 04:15:00,10.83,10.9,1,-2.38
 17/01/2019 04:30:00,10.83,10.9,1,-2.38
 17/01/2019 04:45:00,10.83,10.9,1,-2.38
 17/01/2019 05:00:00,10.83,10.9,1,-2.38
 17/01/2019 05:15:00,10.83,10.9,1,-2.38
 17/01/2019 05:30:00,10.83,10.9,1,-2.38
 17/01/2019 05:45:00,10.83,10.9,1,-2.26
 17/01/2019 06:00:00,10.8,10.9,1,-2.27
 17/01/2019 06:15:00,10.77,10.9,1,-2.35
 17/01/2019 06:30:00,10.77,10.9,1,-2.35
 17/01/2019 06:45:00,10.77,10.9,1,-2.35
 17/01/2019 07:00:00,10.77,10.9,1,-2.35
 17/01/2019 07:15:00,10.77,10.9,1,-2.35
 17/01/2019 07:30:00,10.77,10.9,1,-2.35
 17/01/2019 07:45:00,10.77,10.9,1,-2.35
 17/01/2019 08:00:00,10.77,10.9,1,-2.35
 17/01/2019 08:15:00,10.77,10.9,1,-2.35
 17/01/2019 08:30:00,10.77,10.9,1,-2.35
 17/01/2019 08:45:00,10.77,10.9,1,-2.35
 17/01/2019 09:00:00,10.77,10.9,1,-2.35
 17/01/2019 09:15:00,10.81,10.9,1,-2.49
 17/01/2019 09:30:00,10.92,10.9,1,-2.38
 17/01/2019 09:45:00,10.97,10.9,1,-2.17
 17/01/2019 10:00:00,10.96,10.9,1,-2.07
 17/01/2019 10:15:00,11.0,10.9,1,-1.95
 17/01/2019 10:30:00,10.97,10.9,1,-1.75
 17/01/2019 10:45:00,10.99,10.9,1,-1.64
 17/01/2019 11:00:00,11.0,10.9,1,-1.53
 17/01/2019 11:15:00,11.01,10.9,1,-1.49
 17/01/2019 11:30:00,11.0,10.9,1,-1.41
 17/01/2019 11:45:00,11.0,10.9,1,-1.34
 17/01/2019 12:00:00,11.0,10.9,1,-1.27
 17/01/2019 12:15:00,10.99,10.9,1,-1.27
 17/01/2019 12:30:00,11.01,10.9,1,-1.27
 17/01/2019 12:45:00,11.05,10.9,1,-1.2
 17/01/2019 13:00:00,11.01,10.9,1,-1.23
 17/01/2019 13:15:00,10.99,10.9,1,-1.27
 17/01/2019 13:30:00,10.99,10.9,1,-1.39
 17/01/2019 13:45:00,10.99,10.9,1,-1.37
 17/01/2019 14:00:00,10.98,10.9,1,-1.41
 17/01/2019 14:15:00,10.93,10.9,1,-1.64
 17/01/2019 14:30:00,10.91,10.9,1,-1.65
 17/01/2019 14:45:00,10.93,10.9,1,-1.73
 17/01/2019 15:00:00,10.92,10.9,1,-1.88
 17/01/2019 15:15:00,10.95,10.9,1,-2.06
 17/01/2019 15:30:00,10.95,10.9,1,-2.24
 17/01/2019 15:45:00,10.81,10.9,1,-2.33
 17/01/2019 16:00:00,10.86,10.9,1,-2.55
 17/01/2019 16:15:00,10.92,10.9,1,-2.73
 17/01/2019 16:30:00,10.92,10.9,1,-2.97
 17/01/2019 16:45:00,10.91,10.9,1,-3.22
 17/01/2019 17:00:00,10.88,10.9,1,-3.36
 17/01/2019 17:15:00,10.8,10.9,1,-3.49
 17/01/2019 17:30:00,10.85,10.9,1,-3.7
 17/01/2019 17:45:00,10.92,10.9,1,-3.72
 17/01/2019 18:00:00,10.91,10.9,1,-3.71
 17/01/2019 18:15:00,10.92,10.9,1,-3.76
 17/01/2019 18:30:00,10.92,10.9,1,-3.89
 17/01/2019 18:45:00,10.89,10.9,1,-3.86
 17/01/2019 19:00:00,10.91,10.9,1,-3.83
 17/01/2019 19:15:00,10.97,10.9,1,-3.75
 17/01/2019 19:30:00,11.0,10.9,1,-3.75
 17/01/2019 19:45:00,11.03,10.9,1,-3.63
 17/01/2019 20:00:00,11.07,10.9,1,-3.53
 17/01/2019 20:15:00,11.04,10.9,1,-3.45
 17/01/2019 20:30:00,10.98,10.9,1,-3.38
 17/01/2019 20:45:00,11.0,10.9,1,-3.3
 17/01/2019 21:00:00,10.94,10.9,1,-3.21
 17/01/2019 21:15:00,10.96,10.9,1,-3.19
 17/01/2019 21:30:00,11.03,10.9,1,-3.09
 17/01/2019 21:45:00,11.0,10.9,1,-2.98
 17/01/2019 22:00:00,10.93,10.9,1,-2.85
 17/01/2019 22:15:00,10.92,10.9,1,-2.71
 17/01/2019 22:30:00,10.97,10.9,1,-2.59
 17/01/2019 22:45:00,10.94,10.9,1,-2.54
 17/01/2019 23:00:00,10.96,10.9,1,-2.41
 17/01/2019 23:15:00,10.98,10.9,1,-2.31
 17/01/2019 23:30:00,10.94,10.9,1,-2.18
 17/01/2019 23:45:00,10.86,10.9,1,-2.18
 18/01/2019 00:00:00,10.86,10.9,1,-2.18
 18/01/2019 00:15:00,10.8,10.9,1,-2.46
 18/01/2019 00:30:00,10.85,10.9,1,-2.58
 18/01/2019 00:45:00,10.9,10.9,1,-2.65
 18/01/2019 01:00:00,10.9,10.9,1,-2.65
 18/01/2019 01:15:00,10.91,10.9,1,-2.55
 18/01/2019 01:30:00,10.93,10.9,1,-2.55
 18/01/2019 01:45:00,10.97,10.9,1,-2.55
 18/01/2019 02:00:00,10.99,10.9,1,-2.55
 18/01/2019 02:15:00,11.0,10.9,1,-2.55
 18/01/2019 02:30:00,10.99,10.9,1,-2.55
 18/01/2019 02:45:00,10.99,10.9,1,-2.55
 18/01/2019 03:00:00,11.01,10.9,1,-2.44
 18/01/2019 03:15:00,11.03,10.9,1,-2.41
 18/01/2019 03:30:00,11.05,10.9,1,-2.38
 18/01/2019 03:45:00,10.99,10.9,1,-2.28
 18/01/2019 04:00:00,10.96,10.9,1,-2.28
 18/01/2019 04:15:00,10.96,10.9,1,-2.28
 18/01/2019 04:30:00,10.96,10.9,1,-2.23
 18/01/2019 04:45:00,10.95,10.9,1,-2.18
 18/01/2019 05:00:00,10.95,10.9,1,-2.18
 18/01/2019 05:15:00,10.95,10.9,1,-2.18
 18/01/2019 05:30:00,10.95,10.9,1,-2.18
 18/01/2019 05:45:00,10.95,10.9,1,-2.18
 18/01/2019 06:00:00,10.94,10.9,1,-2.25
 18/01/2019 06:15:00,10.85,10.9,1,-2.42
 18/01/2019 06:30:00,10.84,10.9,1,-2.53
 18/01/2019 06:45:00,10.87,10.9,1,-2.63
 18/01/2019 07:00:00,10.97,10.9,1,-2.74
 18/01/2019 07:15:00,10.97,10.9,1,-2.75
 18/01/2019 07:30:00,10.97,10.9,1,-2.75
 18/01/2019 07:45:00,10.97,10.9,1,-2.75
 18/01/2019 08:00:00,10.97,10.9,1,-2.75
 18/01/2019 08:15:00,10.97,10.9,1,-2.75
 18/01/2019 08:30:00,10.97,10.9,1,-2.75
 18/01/2019 08:45:00,10.97,10.9,1,-2.75
 18/01/2019 09:00:00,10.97,10.9,1,-2.75
 18/01/2019 09:15:00,10.97,10.9,1,-2.75
 18/01/2019 09:30:00,10.97,10.9,1,-2.75
 18/01/2019 09:45:00,10.97,10.9,1,-2.75
 18/01/2019 10:00:00,10.97,10.9,1,-2.75
 18/01/2019 10:15:00,10.99,10.9,1,-2.7
 18/01/2019 10:30:00,11.0,10.9,1,-2.68
 18/01/2019 10:45:00,11.0,10.9,1,-2.68
 18/01/2019 11:00:00,11.0,10.9,1,-2.69
 18/01/2019 11:15:00,11.02,10.9,1,-2.63
 18/01/2019 11:30:00,11.04,10.9,1,-2.59
 18/01/2019 11:45:00,11.01,10.9,1,-2.69
 18/01/2019 12:00:00,11.0,10.9,1,-2.71
 18/01/2019 12:15:00,10.99,10.9,1,-2.72
 18/01/2019 12:30:00,10.98,10.9,1,-2.83
 18/01/2019 12:45:00,10.98,10.9,1,-2.85
 18/01/2019 13:00:00,10.98,10.9,1,-2.85
 18/01/2019 13:15:00,10.97,10.9,1,-2.77
 18/01/2019 13:30:00,10.97,10.9,1,-2.75
 18/01/2019 13:45:00,10.97,10.9,1,-2.75
 18/01/2019 14:00:00,10.97,10.9,1,-2.75
 18/01/2019 14:15:00,10.97,10.9,1,-2.75
 18/01/2019 14:30:00,10.97,10.9,1,-2.75
 18/01/2019 14:45:00,10.97,10.9,1,-2.75
 18/01/2019 15:00:00,10.97,10.9,1,-2.75
 18/01/2019 15:15:00,10.97,10.9,1,-2.75
 18/01/2019 15:30:00,10.97,10.9,1,-2.75
 18/01/2019 15:45:00,10.97,10.9,1,-2.75
 18/01/2019 16:00:00,10.97,10.9,1,-2.75
 18/01/2019 16:15:00,10.97,10.9,1,-2.75
 18/01/2019 16:30:00,10.97,10.9,1,-2.75
 18/01/2019 16:45:00,10.97,10.9,1,-2.75
 18/01/2019 17:00:00,10.97,10.9,1,-2.75
 18/01/2019 17:15:00,10.97,10.9,1,-2.75
 18/01/2019 17:30:00,10.97,10.9,1,-2.75
 18/01/2019 17:45:00,10.97,10.9,1,-2.75
 18/01/2019 18:00:00,10.97,10.9,1,-2.75
 18/01/2019 18:15:00,10.97,10.9,1,-2.75
 18/01/2019 18:30:00,10.97,10.9,1,-2.75
 18/01/2019 18:45:00,10.97,10.9,1,-2.75
 18/01/2019 19:00:00,10.97,10.9,1,-2.75
 18/01/2019 19:15:00,10.97,10.9,1,-2.75
 18/01/2019 19:30:00,10.97,10.9,1,-2.75
 18/01/2019 19:45:00,10.97,10.9,1,-2.75
 18/01/2019 20:00:00,10.97,10.9,1,-2.75
 18/01/2019 20:15:00,10.97,10.9,1,-2.75
 18/01/2019 20:30:00,10.97,10.9,1,-2.75
 18/01/2019 20:45:00,10.97,10.9,1,-2.75
 18/01/2019 21:00:00,10.97,10.9,1,-2.75
 18/01/2019 21:15:00,10.97,10.9,1,-2.75
 18/01/2019 21:30:00,10.97,10.9,1,-2.75
 18/01/2019 21:45:00,10.97,10.9,1,-2.75
 18/01/2019 22:00:00,10.97,10.9,1,-2.75
 18/01/2019 22:15:00,10.97,10.9,1,-2.75
 18/01/2019 22:30:00,10.97,10.9,1,-2.75
 18/01/2019 22:45:00,10.97,10.9,1,-2.75
 18/01/2019 23:00:00,10.97,10.9,1,-2.75
 18/01/2019 23:15:00,10.97,10.9,1,-2.75
 18/01/2019 23:30:00,10.97,10.9,1,-2.75
 18/01/2019 23:45:00,10.97,10.9,1,-2.75
 19/01/2019 00:00:00,10.97,10.9,1,-2.75
 19/01/2019 00:15:00,10.97,10.9,1,-2.75
 19/01/2019 00:30:00,10.97,10.9,1,-2.75
 19/01/2019 00:45:00,10.97,10.9,1,-2.75
 19/01/2019 01:00:00,10.97,10.9,1,-2.75
 19/01/2019 01:15:00,10.97,10.9,1,-2.75
 19/01/2019 01:30:00,10.97,10.9,1,-2.75
 19/01/2019 01:45:00,10.97,10.9,1,-2.75
 19/01/2019 02:00:00,10.97,10.9,1,-2.75
 19/01/2019 02:15:00,10.97,10.9,1,-2.75
 19/01/2019 02:30:00,10.97,10.9,1,-2.75
 19/01/2019 02:45:00,10.97,10.9,1,-2.75
 19/01/2019 03:00:00,10.97,10.9,1,-2.75
 19/01/2019 03:15:00,10.97,10.9,1,-2.75
 19/01/2019 03:30:00,10.97,10.9,1,-2.75
 19/01/2019 03:45:00,10.97,10.9,1,-2.75
 19/01/2019 04:00:00,10.97,10.9,1,-2.75
 19/01/2019 04:15:00,10.97,10.9,1,-2.75
 19/01/2019 04:30:00,10.97,10.9,1,-2.75
 19/01/2019 04:45:00,10.97,10.9,1,-2.75
 19/01/2019 05:00:00,10.97,10.9,1,-2.75
 19/01/2019 05:15:00,10.97,10.9,1,-2.75
 19/01/2019 05:30:00,10.97,10.9,1,-2.75
 19/01/2019 05:45:00,10.97,10.9,1,-2.75
 19/01/2019 06:00:00,10.97,10.9,1,-2.75
 19/01/2019 06:15:00,10.97,10.9,1,-2.75
 19/01/2019 06:30:00,10.97,10.9,1,-2.75
 19/01/2019 06:45:00,10.97,10.9,1,-2.75
 19/01/2019 07:00:00,10.97,10.9,1,-2.75
 19/01/2019 07:15:00,10.97,10.9,1,-2.75
 19/01/2019 07:30:00,10.97,10.9,1,-2.75
 19/01/2019 07:45:00,10.97,10.9,1,-2.75
 19/01/2019 08:00:00,10.97,10.9,1,-2.75
 19/01/2019 08:15:00,10.97,10.9,1,-2.75
 19/01/2019 08:30:00,10.97,10.9,1,-2.75
 19/01/2019 08:45:00,10.97,10.9,1,-2.75
 19/01/2019 09:00:00,10.97,10.9,1,-2.75
 19/01/2019 09:15:00,10.97,10.9,1,-2.75
 19/01/2019 09:30:00,10.97,10.9,1,-2.75
 19/01/2019 09:45:00,10.97,10.9,1,-2.75
 19/01/2019 10:00:00,10.97,10.9,1,-2.75
 19/01/2019 10:15:00,10.97,10.9,1,-2.75
 19/01/2019 10:30:00,10.97,10.9,1,-2.75
 19/01/2019 10:45:00,10.97,10.9,1,-2.75
 19/01/2019 11:00:00,10.97,10.9,1,-2.75
 19/01/2019 11:15:00,10.97,10.9,1,-2.75
 19/01/2019 11:30:00,10.97,10.9,1,-2.75
 19/01/2019 11:45:00,10.97,10.9,1,-2.75
 19/01/2019 12:00:00,10.97,10.9,1,-2.75
 19/01/2019 12:15:00,10.97,10.9,1,-2.75
 19/01/2019 12:30:00,10.97,10.9,1,-2.75
 19/01/2019 12:45:00,10.97,10.9,1,-2.75
 19/01/2019 13:00:00,10.97,10.9,1,-2.75
 19/01/2019 13:15:00,10.97,10.9,1,-2.75
 19/01/2019 13:30:00,10.97,10.9,1,-2.75
 19/01/2019 13:45:00,10.97,10.9,1,-2.75
 19/01/2019 14:00:00,10.97,10.9,1,-2.75
 19/01/2019 14:15:00,10.97,10.9,1,-2.75
 19/01/2019 14:30:00,10.97,10.9,1,-2.75
 19/01/2019 14:45:00,10.97,10.9,1,-2.75
 19/01/2019 15:00:00,10.97,10.9,1,-2.75
 19/01/2019 15:15:00,10.97,10.9,1,-2.75
 19/01/2019 15:30:00,10.97,10.9,1,-2.75
 19/01/2019 15:45:00,10.97,10.9,1,-2.75
 19/01/2019 16:00:00,10.97,10.9,1,-2.75
 19/01/2019 16:15:00,10.97,10.9,1,-2.75
 19/01/2019 16:30:00,10.97,10.9,1,-2.75
 19/01/2019 16:45:00,10.97,10.9,1,-2.75
 19/01/2019 17:00:00,10.97,10.9,1,-2.75
 19/01/2019 17:15:00,10.97,10.9,1,-2.75
 19/01/2019 17:30:00,10.97,10.9,1,-2.75
 19/01/2019 17:45:00,10.97,10.9,1,-2.75
 19/01/2019 18:00:00,10.97,10.9,1,-2.75
 19/01/2019 18:15:00,10.97,10.9,1,-2.75
 19/01/2019 18:30:00,10.97,10.9,1,-2.75
 19/01/2019 18:45:00,10.97,10.9,1,-2.75
 19/01/2019 19:00:00,10.97,10.9,1,-2.75
 19/01/2019 19:15:00,10.97,10.9,1,-2.75
 19/01/2019 19:30:00,10.97,10.9,1,-2.75
 19/01/2019 19:45:00,10.97,10.9,1,-2.75
 19/01/2019 20:00:00,10.97,10.9,1,-2.75
 19/01/2019 20:15:00,10.97,10.9,1,-2.75
 19/01/2019 20:30:00,10.97,10.9,1,-2.75
 19/01/2019 20:45:00,10.97,10.9,1,-2.75
 19/01/2019 21:00:00,10.97,10.9,1,-2.75
 19/01/2019 21:15:00,10.97,10.9,1,-2.75
 19/01/2019 21:30:00,10.97,10.9,1,-2.75
 19/01/2019 21:45:00,10.97,10.9,1,-2.75
 19/01/2019 22:00:00,10.97,10.9,1,-2.75
 19/01/2019 22:15:00,10.97,10.9,1,-2.75
 19/01/2019 22:30:00,10.97,10.9,1,-2.75
 19/01/2019 22:45:00,10.97,10.9,1,-2.75
 19/01/2019 23:00:00,10.97,10.9,1,-2.75
 19/01/2019 23:15:00,10.97,10.9,1,-2.75
 19/01/2019 23:30:00,10.97,10.9,1,-2.75
 19/01/2019 23:45:00,10.97,10.9,1,-2.75
 20/01/2019 00:00:00,10.97,10.9,1,-2.75
 20/01/2019 00:15:00,10.97,10.9,1,-2.75
 20/01/2019 00:30:00,10.97,10.9,1,-2.75
 20/01/2019 00:45:00,10.97,10.9,1,-2.75
 20/01/2019 01:00:00,10.97,10.9,1,-2.75
 20/01/2019 01:15:00,10.97,10.9,1,-2.75
 20/01/2019 01:30:00,10.97,10.9,1,-2.75
 20/01/2019 01:45:00,10.97,10.9,1,-2.75
 20/01/2019 02:00:00,10.97,10.9,1,-2.75
 20/01/2019 02:15:00,10.97,10.9,1,-2.75
 20/01/2019 02:30:00,10.97,10.9,1,-2.75
 20/01/2019 02:45:00,10.97,10.9,1,-2.75
 20/01/2019 03:00:00,10.97,10.9,1,-2.75
 20/01/2019 03:15:00,10.97,10.9,1,-2.75
 20/01/2019 03:30:00,10.97,10.9,1,-2.75
 20/01/2019 03:45:00,10.97,10.9,1,-2.75
 20/01/2019 04:00:00,10.97,10.9,1,-2.75
 20/01/2019 04:15:00,10.97,10.9,1,-2.75
 20/01/2019 04:30:00,10.97,10.9,1,-2.75
 20/01/2019 04:45:00,10.97,10.9,1,-2.75
 20/01/2019 05:00:00,10.97,10.9,1,-2.75
 20/01/2019 05:15:00,10.97,10.9,1,-2.75
 20/01/2019 05:30:00,10.97,10.9,1,-2.75
 20/01/2019 05:45:00,10.97,10.9,1,-2.75
 20/01/2019 06:00:00,10.97,10.9,1,-2.75
 20/01/2019 06:15:00,10.97,10.9,1,-2.75
 20/01/2019 06:30:00,10.97,10.9,1,-2.75
 20/01/2019 06:45:00,10.97,10.9,1,-2.75
 20/01/2019 07:00:00,10.97,10.9,1,-2.75
 20/01/2019 07:15:00,10.97,10.9,1,-2.75
 20/01/2019 07:30:00,10.97,10.9,1,-2.75
 20/01/2019 07:45:00,10.97,10.9,1,-2.75
 20/01/2019 08:00:00,10.97,10.9,1,-2.75
 20/01/2019 08:15:00,10.97,10.9,1,-2.75
 20/01/2019 08:30:00,10.97,10.9,1,-2.75
 20/01/2019 08:45:00,10.97,10.9,1,-2.75
 20/01/2019 09:00:00,10.97,10.9,1,-2.75
 20/01/2019 09:15:00,10.97,10.9,1,-2.75
 20/01/2019 09:30:00,10.97,10.9,1,-2.75
 20/01/2019 09:45:00,10.97,10.9,1,-2.75
 20/01/2019 10:00:00,10.97,10.9,1,-2.75
 20/01/2019 10:15:00,10.97,10.9,1,-2.75
 20/01/2019 10:30:00,10.97,10.9,1,-2.75
 20/01/2019 10:45:00,10.97,10.9,1,-2.75
 20/01/2019 11:00:00,10.97,10.9,1,-2.75
 20/01/2019 11:15:00,10.97,10.9,1,-2.75
 20/01/2019 11:30:00,10.97,10.9,1,-2.75
 20/01/2019 11:45:00,10.97,10.9,1,-2.75
 20/01/2019 12:00:00,10.97,10.9,1,-2.75
 20/01/2019 12:15:00,10.97,10.9,1,-2.75
 20/01/2019 12:30:00,10.97,10.9,1,-2.75
 20/01/2019 12:45:00,10.97,10.9,1,-2.75
 20/01/2019 13:00:00,10.97,10.9,1,-2.75
 20/01/2019 13:15:00,10.97,10.9,1,-2.75
 20/01/2019 13:30:00,10.97,10.9,1,-2.75
 20/01/2019 13:45:00,10.97,10.9,1,-2.75
 20/01/2019 14:00:00,10.97,10.9,1,-2.75
 20/01/2019 14:15:00,10.97,10.9,1,-2.75
 20/01/2019 14:30:00,10.97,10.9,1,-2.75
 20/01/2019 14:45:00,10.97,10.9,1,-2.75
 20/01/2019 15:00:00,10.97,10.9,1,-2.75
 20/01/2019 15:15:00,10.97,10.9,1,-2.75
 20/01/2019 15:30:00,10.97,10.9,1,-2.75
 20/01/2019 15:45:00,10.97,10.9,1,-2.75
 20/01/2019 16:00:00,10.97,10.9,1,-2.75
 20/01/2019 16:15:00,10.97,10.9,1,-2.75
 20/01/2019 16:30:00,10.97,10.9,1,-2.75
 20/01/2019 16:45:00,10.97,10.9,1,-2.75
 20/01/2019 17:00:00,10.97,10.9,1,-2.75
 20/01/2019 17:15:00,10.97,10.9,1,-2.75
 20/01/2019 17:30:00,10.97,10.9,1,-2.75
 20/01/2019 17:45:00,10.97,10.9,1,-2.75
 20/01/2019 18:00:00,10.97,10.9,1,-2.75
 20/01/2019 18:15:00,10.97,10.9,1,-2.75
 20/01/2019 18:30:00,10.97,10.9,1,-2.75
 20/01/2019 18:45:00,10.97,10.9,1,-2.75
 20/01/2019 19:00:00,10.97,10.9,1,-2.75
 20/01/2019 19:15:00,10.97,10.9,1,-2.75
 20/01/2019 19:30:00,10.97,10.9,1,-2.75
 20/01/2019 19:45:00,10.97,10.9,1,-2.75
 20/01/2019 20:00:00,10.97,10.9,1,-2.75
 20/01/2019 20:15:00,10.97,10.9,1,-2.75
 20/01/2019 20:30:00,10.97,10.9,1,-2.75
 20/01/2019 20:45:00,10.97,10.9,1,-2.75
 20/01/2019 21:00:00,10.97,10.9,1,-2.75
 20/01/2019 21:15:00,10.97,10.9,1,-2.75
 20/01/2019 21:30:00,10.97,10.9,1,-2.75
 20/01/2019 21:45:00,10.97,10.9,1,-2.75
 20/01/2019 22:00:00,10.97,10.9,1,-2.75
 20/01/2019 22:15:00,10.97,10.9,1,-2.75
 20/01/2019 22:30:00,10.97,10.9,1,-2.75
 20/01/2019 22:45:00,10.97,10.9,1,-2.75
 20/01/2019 23:00:00,10.97,10.9,1,-2.75
 20/01/2019 23:15:00,10.97,10.9,1,-2.75
 20/01/2019 23:30:00,10.97,10.9,1,-2.75
 20/01/2019 23:45:00,10.97,10.9,1,-2.75
 21/01/2019 00:00:00,10.97,10.9,1,-2.75
 21/01/2019 00:00:00,10.97,10.9,1,-2.75
 21/01/2019 00:15:00,10.97,10.9,1,-2.75
 21/01/2019 00:30:00,10.97,10.9,1,-2.75
 21/01/2019 00:45:00,10.97,10.9,1,-2.75
 21/01/2019 01:00:00,10.97,10.9,1,-2.75
 21/01/2019 01:15:00,10.97,10.9,1,-2.75
 21/01/2019 01:30:00,10.97,10.9,1,-2.75
 21/01/2019 01:45:00,10.97,10.9,1,-2.75
 21/01/2019 02:00:00,10.97,10.9,1,-2.75
 21/01/2019 02:15:00,10.97,10.9,1,-2.75
 21/01/2019 02:30:00,10.97,10.9,1,-2.75
 21/01/2019 02:45:00,10.97,10.9,1,-2.75
 21/01/2019 03:00:00,10.97,10.9,1,-2.75
 21/01/2019 03:15:00,10.97,10.9,1,-2.75
 21/01/2019 03:30:00,10.97,10.9,1,-2.75
 21/01/2019 03:45:00,10.97,10.9,1,-2.75
 21/01/2019 04:00:00,10.97,10.9,1,-2.75
 21/01/2019 04:15:00,10.97,10.9,1,-2.75
 21/01/2019 04:30:00,10.97,10.9,1,-2.75
 21/01/2019 04:45:00,10.97,10.9,1,-2.75
 21/01/2019 05:00:00,10.97,10.9,1,-2.75
 21/01/2019 05:15:00,10.97,10.9,1,-2.75
 21/01/2019 05:30:00,10.97,10.9,1,-2.75
 21/01/2019 05:45:00,10.97,10.9,1,-2.75
 21/01/2019 06:00:00,10.97,10.9,1,-2.75
 21/01/2019 06:15:00,10.97,10.9,1,-2.75
 21/01/2019 06:30:00,10.97,10.9,1,-2.75
 21/01/2019 06:45:00,10.97,10.9,1,-2.75
 21/01/2019 07:00:00,10.97,10.9,1,-2.75
 21/01/2019 07:15:00,10.97,10.9,1,-2.75
 21/01/2019 07:30:00,10.97,10.9,1,-2.75
 21/01/2019 07:45:00,10.97,10.9,1,-2.75
 21/01/2019 08:00:00,10.97,10.9,1,-2.75
 21/01/2019 08:15:00,10.97,10.9,1,-2.75
 21/01/2019 08:30:00,10.97,10.9,1,-2.75
 21/01/2019 08:45:00,10.97,10.9,1,-2.75
 21/01/2019 09:00:00,10.97,10.9,1,-2.72
 21/01/2019 09:15:00,10.93,10.9,1,-2.64
 21/01/2019 09:30:00,10.95,10.9,1,-2.58
 21/01/2019 09:45:00,10.97,10.9,1,-2.53
 21/01/2019 10:00:00,11.03,10.9,1,-2.58
 21/01/2019 10:15:00,11.0,10.9,1,-2.36
 21/01/2019 10:30:00,11.02,10.9,1,-2.24
 21/01/2019 10:45:00,11.03,10.9,1,-2.15
 21/01/2019 11:00:00,11.02,10.9,1,-1.93
 21/01/2019 11:15:00,11.02,10.9,1,-1.71
 21/01/2019 11:30:00,11.04,10.9,1,-1.68
 21/01/2019 11:45:00,11.04,10.9,1,-2.1
 21/01/2019 12:00:00,11.03,10.9,1,-2.26
 21/01/2019 12:15:00,11.01,10.9,1,-2.36
 21/01/2019 12:30:00,11.02,10.9,1,-2.27
 21/01/2019 12:45:00,11.03,10.9,1,-2.18
 21/01/2019 13:00:00,11.03,10.9,1,-2.3
 21/01/2019 13:15:00,11.05,10.9,1,-2.31
 21/01/2019 13:30:00,11.04,10.9,1,-2.28
 21/01/2019 13:45:00,11.03,10.9,1,-2.17
 21/01/2019 14:00:00,10.98,10.9,1,-2.33
 21/01/2019 14:15:00,10.93,10.9,1,-2.42
 21/01/2019 14:30:00,10.92,10.9,1,-2.48
 21/01/2019 14:45:00,10.91,10.9,1,-2.51
 21/01/2019 15:00:00,10.88,10.9,1,-2.54
 21/01/2019 15:15:00,10.93,10.9,1,-2.65
 21/01/2019 15:30:00,10.92,10.9,1,-2.65
 21/01/2019 15:45:00,10.93,10.9,1,-2.7
 21/01/2019 16:00:00,10.99,10.9,1,-2.78
 21/01/2019 16:15:00,10.95,10.9,1,-2.92
 21/01/2019 16:30:00,10.94,10.9,1,-3.09
 21/01/2019 16:45:00,10.92,10.9,1,-3.28
 21/01/2019 17:00:00,10.9,10.9,1,-3.55
 21/01/2019 17:15:00,10.91,10.9,1,-3.72
 21/01/2019 17:30:00,10.9,10.9,1,-3.85
 21/01/2019 17:45:00,10.91,10.9,1,-3.9
 21/01/2019 18:00:00,10.94,10.9,1,-3.94
 21/01/2019 18:15:00,10.96,10.9,1,-3.93
 21/01/2019 18:30:00,10.99,10.9,1,-3.85
 21/01/2019 18:45:00,10.94,10.9,1,-3.82
 21/01/2019 19:00:00,10.94,10.9,1,-3.75
 21/01/2019 19:15:00,10.98,10.9,1,-3.75
 21/01/2019 19:30:00,11.01,10.9,1,-3.53
 21/01/2019 19:45:00,11.0,10.9,1,-3.48
 21/01/2019 20:00:00,11.02,10.9,1,-3.46
 21/01/2019 20:15:00,10.93,10.9,1,-3.37
 21/01/2019 20:30:00,10.88,10.9,1,-3.24
 21/01/2019 20:45:00,10.87,10.9,1,-3.15
 21/01/2019 21:00:00,10.92,10.9,1,-3.15
 21/01/2019 21:15:00,10.93,10.9,1,-3.06
 21/01/2019 21:30:00,10.97,10.9,1,-2.91
 21/01/2019 21:45:00,11.03,10.9,1,-2.88
 21/01/2019 22:00:00,10.91,10.9,1,-2.71
 21/01/2019 22:15:00,10.8,10.9,1,-2.58
 21/01/2019 22:30:00,10.86,10.9,1,-2.51
 21/01/2019 22:45:00,10.87,10.9,1,-2.42
 21/01/2019 23:00:00,10.91,10.9,1,-2.31
 21/01/2019 23:15:00,10.89,10.9,1,-2.21
 21/01/2019 23:30:00,10.92,10.9,1,-2.09
 21/01/2019 23:45:00,10.93,10.9,1,-2.08
 22/01/2019 00:00:00,10.94,10.9,1,-2.09
 22/01/2019 00:15:00,10.83,10.9,1,-2.42
 22/01/2019 00:30:00,10.8,10.9,1,-2.52
 22/01/2019 00:45:00,10.86,10.9,1,-2.61
 22/01/2019 01:00:00,10.86,10.9,1,-2.57
 22/01/2019 01:15:00,10.9,10.9,1,-2.48
 22/01/2019 01:30:00,10.94,10.9,1,-2.48
 22/01/2019 01:45:00,10.96,10.9,1,-2.48
 22/01/2019 02:00:00,10.98,10.9,1,-2.48
 22/01/2019 02:15:00,10.96,10.9,1,-2.48
 22/01/2019 02:30:00,10.99,10.9,1,-2.53
 22/01/2019 02:45:00,10.98,10.9,1,-2.59
 22/01/2019 03:00:00,11.02,10.9,1,-2.48
 22/01/2019 03:15:00,11.0,10.9,1,-2.4
 22/01/2019 03:30:00,10.97,10.9,1,-2.35
 22/01/2019 03:45:00,10.98,10.9,1,-2.35
 22/01/2019 04:00:00,11.02,10.9,1,-2.34
 22/01/2019 04:15:00,11.01,10.9,1,-2.21
 22/01/2019 04:30:00,11.03,10.9,1,-2.21
 22/01/2019 04:45:00,11.02,10.9,1,-2.21
 22/01/2019 05:00:00,11.0,10.9,1,-2.21
 22/01/2019 05:15:00,10.96,10.9,1,-2.21
 22/01/2019 05:30:00,10.94,10.9,1,-2.21
 22/01/2019 05:45:00,10.91,10.9,1,-2.3
 22/01/2019 06:00:00,10.9,10.9,1,-2.35
 22/01/2019 06:15:00,10.81,10.9,1,-2.42
 22/01/2019 06:30:00,10.88,10.9,1,-2.54
 22/01/2019 06:45:00,10.87,10.9,1,-2.79
 22/01/2019 07:00:00,10.88,10.9,1,-2.98
 22/01/2019 07:15:00,10.81,10.9,1,-2.98
 22/01/2019 07:30:00,10.87,10.9,1,-3.07
 22/01/2019 07:45:00,10.97,10.9,1,-3.12
 22/01/2019 08:00:00,10.99,10.9,1,-3.11
 22/01/2019 08:15:00,10.99,10.9,1,-3.04
 22/01/2019 08:30:00,10.99,10.9,1,-2.94
 22/01/2019 08:45:00,10.99,10.9,1,-2.85
 22/01/2019 09:00:00,10.99,10.9,1,-2.74
 22/01/2019 09:15:00,10.99,10.9,1,-2.59
 22/01/2019 09:30:00,11.01,10.9,1,-2.48
 22/01/2019 09:45:00,11.05,10.9,1,-2.43
 22/01/2019 10:00:00,11.05,10.9,1,-2.48
 22/01/2019 10:15:00,10.97,10.9,1,-2.32
 22/01/2019 10:30:00,10.96,10.9,1,-2.48
 22/01/2019 10:45:00,10.94,10.9,1,-2.58
 22/01/2019 11:00:00,10.94,10.9,1,-2.71
 22/01/2019 11:15:00,10.93,10.9,1,-2.63
 22/01/2019 11:30:00,10.93,10.9,1,-2.65
 22/01/2019 11:45:00,10.94,10.9,1,-2.76
 22/01/2019 12:00:00,10.95,10.9,1,-2.69
 22/01/2019 12:15:00,10.98,10.9,1,-2.63
 22/01/2019 12:30:00,10.94,10.9,1,-2.65
 22/01/2019 12:45:00,10.96,10.9,1,-2.65
 22/01/2019 13:00:00,10.96,10.9,1,-2.65
 22/01/2019 13:15:00,10.95,10.9,1,-2.69
 22/01/2019 13:30:00,10.99,10.9,1,-2.73
 22/01/2019 13:45:00,10.95,10.9,1,-2.66
 22/01/2019 14:00:00,10.92,10.9,1,-2.56
 22/01/2019 14:15:00,10.95,10.9,1,-2.63
 22/01/2019 14:30:00,10.97,10.9,1,-2.55
 22/01/2019 14:45:00,10.96,10.9,1,-2.57
 22/01/2019 15:00:00,10.98,10.9,1,-2.45
 22/01/2019 15:15:00,11.02,10.9,1,-2.56
 22/01/2019 15:30:00,11.03,10.9,1,-2.45
 22/01/2019 15:45:00,11.01,10.9,1,-2.46
 22/01/2019 16:00:00,10.96,10.9,1,-2.61
 22/01/2019 16:15:00,10.94,10.9,1,-2.83
 22/01/2019 16:30:00,10.93,10.9,1,-2.95
 22/01/2019 16:45:00,10.97,10.9,1,-3.2
 22/01/2019 17:00:00,10.92,10.9,1,-3.34
 22/01/2019 17:15:00,10.91,10.9,1,-3.58
 22/01/2019 17:30:00,10.89,10.9,1,-3.74
 22/01/2019 17:45:00,10.91,10.9,1,-3.82
 22/01/2019 18:00:00,10.91,10.9,1,-3.9
 22/01/2019 18:15:00,10.93,10.9,1,-3.93
 22/01/2019 18:30:00,10.97,10.9,1,-3.92
 22/01/2019 18:45:00,10.97,10.9,1,-3.86
 22/01/2019 19:00:00,11.01,10.9,1,-3.77
 22/01/2019 19:15:00,11.01,10.9,1,-3.7
 22/01/2019 19:30:00,11.02,10.9,1,-3.7
 22/01/2019 19:45:00,10.99,10.9,1,-3.58
 22/01/2019 20:00:00,11.03,10.9,1,-3.5
 22/01/2019 20:15:00,11.03,10.9,1,-3.42
 22/01/2019 20:30:00,10.99,10.9,1,-3.31
 22/01/2019 20:45:00,10.97,10.9,1,-3.28
 22/01/2019 21:00:00,10.95,10.9,1,-3.27
 22/01/2019 21:15:00,10.97,10.9,1,-3.14
 22/01/2019 21:30:00,10.97,10.9,1,-3.05
 22/01/2019 21:45:00,10.98,10.9,1,-2.87
 22/01/2019 22:00:00,11.02,10.9,1,-2.78
 22/01/2019 22:15:00,11.05,10.9,1,-2.72
 22/01/2019 22:30:00,10.95,10.9,1,-2.55
 22/01/2019 22:45:00,10.88,10.9,1,-2.5
 22/01/2019 23:00:00,10.86,10.9,1,-2.41
 22/01/2019 23:15:00,10.83,10.9,1,-2.36
 22/01/2019 23:30:00,10.88,10.9,1,-2.25
 22/01/2019 23:45:00,10.87,10.9,1,-2.18
 23/01/2019 00:00:00,10.88,10.9,1,-2.18
 23/01/2019 00:15:00,10.79,10.9,1,-2.49
 23/01/2019 00:30:00,10.86,10.9,1,-2.66
 23/01/2019 00:45:00,10.84,10.9,1,-2.68
 23/01/2019 01:00:00,10.86,10.9,1,-2.63
 23/01/2019 01:15:00,10.86,10.9,1,-2.55
 23/01/2019 01:30:00,10.88,10.9,1,-2.55
 23/01/2019 01:45:00,10.9,10.9,1,-2.55
 23/01/2019 02:00:00,10.92,10.9,1,-2.55
 23/01/2019 02:15:00,10.93,10.9,1,-2.55
 23/01/2019 02:30:00,10.94,10.9,1,-2.54
 23/01/2019 02:45:00,10.96,10.9,1,-2.55
 23/01/2019 03:00:00,10.97,10.9,1,-2.55
 23/01/2019 03:15:00,10.98,10.9,1,-2.55
 23/01/2019 03:30:00,11.0,10.9,1,-2.42
 23/01/2019 03:45:00,11.0,10.9,1,-2.41
 23/01/2019 04:00:00,10.97,10.9,1,-2.41
 23/01/2019 04:15:00,10.97,10.9,1,-2.41
 23/01/2019 04:30:00,10.98,10.9,1,-2.36
 23/01/2019 04:45:00,10.99,10.9,1,-2.28
 23/01/2019 05:00:00,10.99,10.9,1,-2.28
 23/01/2019 05:15:00,10.94,10.9,1,-2.28
 23/01/2019 05:30:00,10.93,10.9,1,-2.28
 23/01/2019 05:45:00,10.91,10.9,1,-2.29
 23/01/2019 06:00:00,10.89,10.9,1,-2.42
 23/01/2019 06:15:00,10.88,10.9,1,-2.57
 23/01/2019 06:30:00,10.89,10.9,1,-2.68
 23/01/2019 06:45:00,10.82,10.9,1,-2.83
 23/01/2019 07:00:00,10.8,10.9,1,-2.88
 23/01/2019 07:15:00,10.79,10.9,1,-2.99
 23/01/2019 07:30:00,10.88,10.9,1,-3.15
 23/01/2019 07:45:00,10.84,10.9,1,-3.15
 23/01/2019 08:00:00,10.84,10.9,1,-3.15
 23/01/2019 08:15:00,10.85,10.9,1,-3.05
 23/01/2019 08:30:00,10.89,10.9,1,-2.96
 23/01/2019 08:45:00,10.92,10.9,1,-2.79
 23/01/2019 09:00:00,10.92,10.9,1,-2.78
 23/01/2019 09:15:00,10.93,10.9,1,-2.59
 23/01/2019 09:30:00,10.97,10.9,1,-2.49
 23/01/2019 09:45:00,11.03,10.9,1,-2.27
 23/01/2019 10:00:00,11.04,10.9,1,-2.32
 23/01/2019 10:15:00,10.98,10.89,2,-2.33
 23/01/2019 10:30:00,10.84,10.89,2,-2.16
 23/01/2019 10:45:00,10.81,10.89,2,-2.15
 23/01/2019 11:00:00,10.84,10.89,2,-1.95
 23/01/2019 11:15:00,10.83,10.89,2,-2.03
 23/01/2019 11:30:00,10.82,10.89,2,-1.96
 23/01/2019 11:45:00,10.94,10.89,2,-1.9
 23/01/2019 12:00:00,10.97,10.89,2,-1.44
 23/01/2019 12:15:00,10.98,10.89,2,-1.62
 23/01/2019 12:30:00,10.88,10.89,2,-1.64
 23/01/2019 12:45:00,10.82,10.89,2,-1.83
 23/01/2019 13:00:00,10.82,10.89,2,-2.02
 23/01/2019 13:15:00,10.81,10.89,2,-2.14
 23/01/2019 13:30:00,10.84,10.89,2,-2.19
 23/01/2019 13:45:00,10.84,10.89,2,-2.18
 23/01/2019 14:00:00,10.83,10.89,2,-1.88
 23/01/2019 14:15:00,10.78,10.89,2,-1.99
 23/01/2019 14:30:00,10.78,10.89,2,-2.26
 23/01/2019 14:45:00,10.76,10.89,2,-2.31
 23/01/2019 15:00:00,10.86,10.89,2,-2.42
 23/01/2019 15:15:00,10.88,10.89,2,-2.49
 23/01/2019 15:30:00,10.9,10.89,2,-2.58
 23/01/2019 15:45:00,10.98,10.89,2,-2.75
 23/01/2019 16:00:00,11.0,10.89,2,-2.9
 23/01/2019 16:15:00,10.99,10.89,2,-3.01
 23/01/2019 16:30:00,11.01,10.89,2,-3.17
 23/01/2019 16:45:00,11.04,10.89,2,-3.32
 23/01/2019 17:00:00,11.0,10.89,2,-3.48
 23/01/2019 17:15:00,10.98,11.06,2,-3.61
 23/01/2019 17:30:00,10.98,11.09,2,-3.72
 23/01/2019 17:45:00,10.99,11.09,2,-3.8
 23/01/2019 18:00:00,11.04,11.09,2,-3.82
 23/01/2019 18:15:00,11.03,11.09,2,-3.97
 23/01/2019 18:30:00,11.03,11.09,2,-4.05
 23/01/2019 18:45:00,11.04,11.09,2,-4.02
 23/01/2019 19:00:00,11.06,11.09,2,-3.92
 23/01/2019 19:15:00,11.08,11.09,2,-3.92
 23/01/2019 19:30:00,11.08,11.09,2,-3.81
 23/01/2019 19:45:00,11.05,11.09,2,-3.63
 23/01/2019 20:00:00,11.09,11.1,2,-3.55
 23/01/2019 20:15:00,11.08,11.1,2,-3.51
 23/01/2019 20:30:00,11.14,11.1,2,-3.37
 23/01/2019 20:45:00,11.12,11.1,2,-3.36
 23/01/2019 21:00:00,11.15,11.1,2,-3.28
 23/01/2019 21:15:00,11.22,11.1,2,-3.25
 23/01/2019 21:30:00,11.04,11.1,2,-3.16
 23/01/2019 21:45:00,11.01,11.09,2,-3.04
 23/01/2019 22:00:00,11.06,11.09,2,-2.97
 23/01/2019 22:15:00,11.05,11.09,2,-2.82
 23/01/2019 22:30:00,11.06,11.09,2,-2.62
 23/01/2019 22:45:00,11.06,11.09,2,-2.6
 23/01/2019 23:00:00,11.11,11.1,2,-2.45
 23/01/2019 23:15:00,11.13,11.09,2,-2.35
 23/01/2019 23:30:00,11.15,11.1,2,-2.21
 23/01/2019 23:45:00,11.13,11.11,2,-2.21
 24/01/2019 00:00:00,11.15,11.1,2,-2.22
 24/01/2019 00:15:00,11.04,11.09,2,-2.51
 24/01/2019 00:30:00,11.0,11.09,2,-2.61
 24/01/2019 00:45:00,10.99,11.09,2,-2.61
 24/01/2019 01:00:00,11.0,11.09,2,-2.61
 24/01/2019 01:15:00,11.02,11.1,2,-2.61
 24/01/2019 01:30:00,11.05,11.1,2,-2.61
 24/01/2019 01:45:00,11.06,11.09,2,-2.61
 24/01/2019 02:00:00,11.08,11.09,2,-2.61
 24/01/2019 02:15:00,11.19,11.09,2,-2.61
 24/01/2019 02:30:00,11.12,11.09,2,-2.6
 24/01/2019 02:45:00,11.14,11.1,2,-2.57
 24/01/2019 03:00:00,11.18,11.09,2,-2.47
 24/01/2019 03:15:00,11.2,11.09,2,-2.35
 24/01/2019 03:30:00,11.21,11.09,2,-2.25
 24/01/2019 03:45:00,11.11,11.08,2,-2.21
 24/01/2019 04:00:00,11.15,11.09,2,-2.21
 24/01/2019 04:15:00,11.12,11.09,2,-2.15
 24/01/2019 04:30:00,11.06,11.09,2,-2.08
 24/01/2019 04:45:00,11.0,11.1,2,-2.08
 24/01/2019 05:00:00,11.0,11.1,2,-2.08
 24/01/2019 05:15:00,11.03,11.11,2,-2.18
 24/01/2019 05:30:00,11.08,11.09,2,-2.13
 24/01/2019 05:45:00,11.11,11.09,2,-2.21
 24/01/2019 06:00:00,11.11,11.09,2,-2.3
 24/01/2019 06:15:00,11.15,11.09,2,-2.53
 24/01/2019 06:30:00,11.13,11.09,2,-2.69
 24/01/2019 06:45:00,11.04,11.09,2,-2.8
 24/01/2019 07:00:00,11.06,11.09,2,-2.93
 24/01/2019 07:15:00,11.12,11.09,2,-2.95
 24/01/2019 07:30:00,11.07,11.09,2,-3.05
 24/01/2019 07:45:00,11.01,11.09,2,-3.12
 24/01/2019 08:00:00,10.98,11.09,2,-3.06
 24/01/2019 08:15:00,11.02,11.1,2,-3.05
 24/01/2019 08:30:00,11.16,11.09,2,-3.05
 24/01/2019 08:45:00,11.19,11.09,2,-2.91
 24/01/2019 09:00:00,11.19,11.09,2,-2.89
 24/01/2019 09:15:00,11.12,11.09,2,-2.82
 24/01/2019 09:30:00,11.09,11.09,2,-2.87
 24/01/2019 09:45:00,11.1,11.09,2,-2.85
 24/01/2019 10:00:00,11.06,11.09,2,-2.81
 24/01/2019 10:15:00,11.06,11.09,2,-2.81
 24/01/2019 10:30:00,11.07,11.1,2,-2.79
 24/01/2019 10:45:00,11.09,11.1,2,-2.66
 24/01/2019 11:00:00,11.15,11.1,2,-2.69
 24/01/2019 11:15:00,11.13,11.06,1,-2.61
 24/01/2019 11:30:00,11.04,10.9,1,-2.58
 24/01/2019 11:45:00,11.04,10.9,1,-2.62
 24/01/2019 12:00:00,11.03,10.9,1,-2.69
 24/01/2019 12:15:00,11.04,10.9,2,-2.7
 24/01/2019 12:30:00,10.95,10.89,2,-2.58
 24/01/2019 12:45:00,10.97,10.89,2,-2.58
 24/01/2019 13:00:00,10.98,10.89,2,-2.51
 24/01/2019 13:15:00,10.94,10.89,2,-2.44
 24/01/2019 13:30:00,11.04,10.89,2,-2.35
 24/01/2019 13:45:00,11.05,10.89,2,-2.32
 24/01/2019 14:00:00,11.05,10.89,2,-2.42
 24/01/2019 14:15:00,11.02,10.89,2,-2.39
 24/01/2019 14:30:00,11.03,10.89,2,-2.43
 24/01/2019 14:45:00,11.02,10.89,2,-2.51
 24/01/2019 15:00:00,11.04,10.89,2,-2.57
 24/01/2019 15:15:00,10.93,10.89,2,-2.54
 24/01/2019 15:30:00,10.9,10.89,2,-2.59
 24/01/2019 15:45:00,10.87,10.89,2,-2.71
 24/01/2019 16:00:00,10.86,10.89,2,-2.77
 24/01/2019 16:15:00,11.01,10.89,2,-2.97
 24/01/2019 16:30:00,11.01,10.89,2,-3.04
 24/01/2019 16:45:00,11.02,10.89,2,-3.26
 24/01/2019 17:00:00,11.01,10.89,2,-3.35
 24/01/2019 17:15:00,10.91,10.89,2,-3.49
 24/01/2019 17:30:00,10.82,10.89,2,-3.54
 24/01/2019 17:45:00,10.79,10.89,2,-3.58
 24/01/2019 18:00:00,10.87,10.89,2,-3.67
 24/01/2019 18:15:00,10.96,11.03,2,-3.75
 24/01/2019 18:30:00,10.97,10.9,1,-3.78
 24/01/2019 18:45:00,10.99,10.9,1,-3.74
 24/01/2019 19:00:00,11.01,10.9,1,-3.72
 24/01/2019 19:15:00,11.02,10.9,1,-3.72
 24/01/2019 19:30:00,11.05,10.89,2,-3.68
 24/01/2019 19:45:00,11.05,10.89,2,-3.58
 24/01/2019 20:00:00,11.05,10.89,2,-3.47
 24/01/2019 20:15:00,10.97,10.89,2,-3.45
 24/01/2019 20:30:00,10.97,10.89,2,-3.33
 24/01/2019 20:45:00,10.96,10.89,2,-3.24
 24/01/2019 21:00:00,11.01,10.89,2,-3.17
 24/01/2019 21:15:00,11.03,10.89,2,-3.05
 24/01/2019 21:30:00,10.97,10.89,2,-2.96
 24/01/2019 21:45:00,10.94,10.89,2,-2.91
 24/01/2019 22:00:00,10.86,10.89,2,-2.78
 24/01/2019 22:15:00,10.82,10.89,2,-2.65
 24/01/2019 22:30:00,10.81,10.89,2,-2.47
 24/01/2019 22:45:00,10.77,10.89,2,-2.41
 24/01/2019 23:00:00,10.84,10.89,2,-2.28
 24/01/2019 23:15:00,10.86,10.89,2,-2.28
 24/01/2019 23:30:00,10.79,10.89,2,-2.28
 24/01/2019 23:45:00,10.83,10.89,2,-2.17
 25/01/2019 00:00:00,10.84,10.89,2,-2.14
 25/01/2019 00:15:00,10.76,10.89,2,-2.38
 25/01/2019 00:30:00,10.81,10.89,2,-2.48
 25/01/2019 00:45:00,10.85,10.89,2,-2.48
 25/01/2019 01:00:00,10.97,10.89,2,-2.48
 25/01/2019 01:15:00,11.02,10.89,2,-2.48
 25/01/2019 01:30:00,11.03,10.89,2,-2.48
 25/01/2019 01:45:00,10.97,10.89,2,-2.48
 25/01/2019 02:00:00,10.94,10.89,2,-2.48
 25/01/2019 02:15:00,10.92,10.89,2,-2.48
 25/01/2019 02:30:00,10.94,10.89,2,-2.48
 25/01/2019 02:45:00,10.93,10.89,2,-2.48
 25/01/2019 03:00:00,10.96,10.89,2,-2.35
 25/01/2019 03:15:00,10.95,10.89,2,-2.35
 25/01/2019 03:30:00,10.96,10.89,2,-2.28
 25/01/2019 03:45:00,11.0,10.89,2,-2.21
 25/01/2019 04:00:00,11.02,10.89,2,-2.21
 25/01/2019 04:15:00,11.01,10.89,2,-2.2
 25/01/2019 04:30:00,11.01,10.89,2,-2.08
 25/01/2019 04:45:00,11.0,10.89,2,-2.08
 25/01/2019 05:00:00,11.01,10.89,2,-2.08
 25/01/2019 05:15:00,10.95,10.89,2,-2.08
 25/01/2019 05:30:00,10.98,10.89,2,-2.11
 25/01/2019 05:45:00,10.96,10.89,2,-2.18
 25/01/2019 06:00:00,10.93,10.89,2,-2.24
 25/01/2019 06:15:00,10.81,10.89,2,-2.34
 25/01/2019 06:30:00,10.8,10.89,2,-2.46
 25/01/2019 06:45:00,10.77,10.89,2,-2.63
 25/01/2019 07:00:00,10.8,10.89,2,-2.78
 25/01/2019 07:15:00,10.86,10.89,2,-2.83
 25/01/2019 07:30:00,10.88,10.89,2,-2.9
 25/01/2019 07:45:00,10.88,10.89,2,-2.91
 25/01/2019 08:00:00,10.91,10.89,2,-2.91
 25/01/2019 08:15:00,10.9,10.89,2,-2.91
 25/01/2019 08:30:00,10.89,10.89,2,-2.91
 25/01/2019 08:45:00,10.9,10.89,2,-2.82
 25/01/2019 09:00:00,10.88,10.89,2,-2.75
 25/01/2019 09:15:00,10.89,10.89,2,-2.75
 25/01/2019 09:30:00,10.89,10.89,2,-2.71
 25/01/2019 09:45:00,10.92,10.89,2,-2.55
 25/01/2019 10:00:00,10.98,10.89,2,-2.45
 25/01/2019 10:15:00,10.86,10.89,2,-2.34
 25/01/2019 10:30:00,10.88,10.89,2,-2.22
 25/01/2019 10:45:00,10.88,10.89,2,-1.83
 25/01/2019 11:00:00,10.89,10.89,2,-1.7
 25/01/2019 11:15:00,10.87,10.89,2,-1.86
 25/01/2019 11:30:00,10.85,10.89,2,-2.13
 25/01/2019 11:45:00,10.85,10.89,2,-2.39
 25/01/2019 12:00:00,10.84,10.89,2,-2.35
 25/01/2019 12:15:00,10.86,10.89,2,-2.24
 25/01/2019 12:30:00,10.84,10.89,2,-2.33
 25/01/2019 12:45:00,10.86,10.89,2,-2.45
 25/01/2019 13:00:00,10.93,10.89,2,-2.38
 25/01/2019 13:15:00,10.98,10.89,2,-2.44
 25/01/2019 13:30:00,10.98,10.89,2,-2.3
 25/01/2019 13:45:00,10.9,10.89,2,-2.23
 25/01/2019 14:00:00,10.94,10.89,2,-2.36
 25/01/2019 14:15:00,10.93,10.89,2,-2.38
 25/01/2019 14:30:00,10.83,10.89,2,-2.38
 25/01/2019 14:45:00,10.95,11.03,2,-2.42
 25/01/2019 15:00:00,10.98,11.03,2,-2.51
 25/01/2019 15:15:00,10.99,11.03,2,-2.51
 25/01/2019 15:30:00,10.99,11.03,2,-2.58
 25/01/2019 15:45:00,10.97,11.03,2,-2.57
 25/01/2019 16:00:00,10.94,11.03,2,-2.75
 25/01/2019 16:15:00,10.94,11.03,2,-2.79
 25/01/2019 16:30:00,11.03,11.03,2,-2.89
 25/01/2019 16:45:00,11.1,11.03,2,-3.13
 25/01/2019 17:00:00,11.16,11.03,2,-3.16
 25/01/2019 17:15:00,11.15,11.03,2,-3.3
 25/01/2019 17:30:00,11.2,11.03,2,-3.57
 25/01/2019 17:45:00,11.17,11.03,2,-3.62
 25/01/2019 18:00:00,11.12,11.03,2,-3.62
 25/01/2019 18:15:00,11.12,11.03,2,-3.69
 25/01/2019 18:30:00,11.12,11.03,2,-3.77
 25/01/2019 18:45:00,11.13,11.03,2,-3.79
 25/01/2019 19:00:00,11.16,11.03,2,-3.65
 25/01/2019 19:15:00,11.1,11.03,2,-3.61
 25/01/2019 19:30:00,11.12,11.03,2,-3.45
 25/01/2019 19:45:00,11.16,11.03,2,-3.38
 25/01/2019 20:00:00,11.18,11.03,2,-3.26
 25/01/2019 20:15:00,11.04,11.03,2,-3.16
 25/01/2019 20:30:00,11.0,11.03,2,-3.18
 25/01/2019 20:45:00,11.0,11.03,2,-3.08
 25/01/2019 21:00:00,11.03,11.03,2,-2.97
 25/01/2019 21:15:00,11.07,11.03,2,-2.95
 25/01/2019 21:30:00,11.08,11.03,2,-2.9
 25/01/2019 21:45:00,11.08,11.03,2,-2.77
 25/01/2019 22:00:00,11.06,11.03,2,-2.71
 25/01/2019 22:15:00,11.05,11.03,2,-2.56
 25/01/2019 22:30:00,11.11,11.03,2,-2.45
 25/01/2019 22:45:00,11.14,11.03,2,-2.45
 25/01/2019 23:00:00,11.15,11.03,2,-2.33
 25/01/2019 23:15:00,10.94,11.03,2,-2.31
 25/01/2019 23:30:00,10.94,11.03,2,-2.23
 25/01/2019 23:45:00,10.95,11.03,2,-2.21
 26/01/2019 00:00:00,10.97,11.03,2,-2.21
 26/01/2019 00:15:00,10.97,11.03,2,-2.47
 26/01/2019 00:30:00,11.04,11.03,2,-2.61
 26/01/2019 00:45:00,11.02,11.03,2,-2.61
 26/01/2019 01:00:00,11.06,11.03,2,-2.61
 26/01/2019 01:15:00,11.09,11.03,2,-2.58
 26/01/2019 01:30:00,11.13,11.03,2,-2.51
 26/01/2019 01:45:00,11.11,11.03,2,-2.51
 26/01/2019 02:00:00,11.08,11.03,2,-2.47
 26/01/2019 02:15:00,10.96,11.03,2,-2.38
 26/01/2019 02:30:00,10.96,11.03,2,-2.38
 26/01/2019 02:45:00,10.97,11.03,2,-2.38
 26/01/2019 03:00:00,10.99,11.03,2,-2.38
 26/01/2019 03:15:00,10.96,11.03,2,-2.28
 26/01/2019 03:30:00,10.93,11.03,2,-2.15
 26/01/2019 03:45:00,11.04,11.03,2,-2.21
 26/01/2019 04:00:00,11.1,11.03,2,-2.21
 26/01/2019 04:15:00,11.1,11.03,2,-2.11
 26/01/2019 04:30:00,11.12,11.03,2,-2.11
 26/01/2019 04:45:00,11.1,11.03,2,-1.98
 26/01/2019 05:00:00,11.12,11.03,2,-2.11
 26/01/2019 05:15:00,11.12,11.03,2,-1.99
 26/01/2019 05:30:00,11.1,11.03,2,-2.1
 26/01/2019 05:45:00,11.07,11.03,2,-2.01
 26/01/2019 06:00:00,11.07,11.03,2,-2.08
 26/01/2019 06:15:00,11.05,11.03,2,-2.19
 26/01/2019 06:30:00,11.02,11.03,2,-2.24
 26/01/2019 06:45:00,11.01,11.03,2,-2.24
 26/01/2019 07:00:00,10.98,11.03,2,-2.33
 26/01/2019 07:15:00,10.99,11.03,2,-2.38
 26/01/2019 07:30:00,11.15,11.03,2,-2.41
 26/01/2019 07:45:00,11.13,11.03,2,-2.48
 26/01/2019 08:00:00,11.13,11.03,2,-2.5
 26/01/2019 08:15:00,11.12,11.03,2,-2.55
 26/01/2019 08:30:00,11.08,11.03,2,-2.61
 26/01/2019 08:45:00,11.08,11.03,2,-2.7
 26/01/2019 09:00:00,11.05,11.03,2,-2.79
 26/01/2019 09:15:00,11.08,11.03,2,-2.83
 26/01/2019 09:30:00,11.08,11.03,2,-2.8
 26/01/2019 09:45:00,11.07,11.03,2,-2.8
 26/01/2019 10:00:00,11.07,11.03,2,-2.81
 26/01/2019 10:15:00,11.08,11.03,2,-2.71
 26/01/2019 10:30:00,11.09,11.03,2,-2.65
 26/01/2019 10:45:00,11.12,11.03,2,-2.64
 26/01/2019 11:00:00,11.12,11.03,2,-2.63
 26/01/2019 11:15:00,11.12,11.03,2,-2.56
 26/01/2019 11:30:00,11.14,11.03,2,-2.49
 26/01/2019 11:45:00,11.14,11.03,2,-2.5
 26/01/2019 12:00:00,11.15,11.03,2,-2.34
 26/01/2019 12:15:00,11.15,11.03,2,-2.61
 26/01/2019 12:30:00,11.2,11.03,2,-2.49
 26/01/2019 12:45:00,11.08,11.03,2,-2.47
 26/01/2019 13:00:00,11.02,11.03,2,-2.44
 26/01/2019 13:15:00,10.98,11.03,2,-2.51
 26/01/2019 13:30:00,10.98,11.03,2,-2.58
 26/01/2019 13:45:00,10.98,11.03,2,-2.52
 26/01/2019 14:00:00,11.0,11.03,2,-2.51
 26/01/2019 14:15:00,11.02,11.03,2,-2.56
 26/01/2019 14:30:00,11.03,11.03,2,-2.61
 26/01/2019 14:45:00,10.98,11.03,2,-2.72
 26/01/2019 15:00:00,11.01,11.03,2,-2.75
 26/01/2019 15:15:00,11.11,11.03,2,-2.75
 26/01/2019 15:30:00,11.13,11.03,2,-2.65
