DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/01/2019 15:45:00,11.16,11.03,2,-2.78
 26/01/2019 16:00:00,11.06,11.03,2,-2.88
 26/01/2019 16:15:00,10.97,11.03,2,-2.88
 26/01/2019 16:30:00,10.96,11.03,2,-2.94
 26/01/2019 16:45:00,10.91,11.03,2,-3.09
 26/01/2019 17:00:00,11.01,11.03,2,-3.15
 26/01/2019 17:15:00,11.01,11.03,2,-3.29
 26/01/2019 17:30:00,10.93,11.03,2,-3.46
 26/01/2019 17:45:00,10.94,11.03,2,-3.52
 26/01/2019 18:00:00,10.96,11.03,2,-3.56
 26/01/2019 18:15:00,10.94,11.03,2,-3.65
 26/01/2019 18:30:00,11.18,11.03,2,-3.62
 26/01/2019 18:45:00,11.08,11.03,2,-3.6
 26/01/2019 19:00:00,11.01,11.03,2,-3.56
 26/01/2019 19:15:00,10.94,11.03,2,-3.52
 26/01/2019 19:30:00,10.97,11.03,2,-3.39
 26/01/2019 19:45:00,10.99,11.03,2,-3.32
 26/01/2019 20:00:00,10.98,11.03,2,-3.29
 26/01/2019 20:15:00,10.97,11.03,2,-3.17
 26/01/2019 20:30:00,11.01,11.03,2,-3.06
 26/01/2019 20:45:00,11.04,11.03,2,-2.95
 26/01/2019 21:00:00,11.08,11.03,2,-2.9
 26/01/2019 21:15:00,11.1,11.03,2,-2.79
 26/01/2019 21:30:00,11.09,11.03,2,-2.71
 26/01/2019 21:45:00,11.12,11.03,2,-2.71
 26/01/2019 22:00:00,11.14,11.03,2,-2.6
 26/01/2019 22:15:00,11.16,11.03,2,-2.58
 26/01/2019 22:30:00,11.12,11.03,2,-2.52
 26/01/2019 22:45:00,11.05,11.03,2,-2.47
 26/01/2019 23:00:00,11.03,11.03,2,-2.35
 26/01/2019 23:15:00,10.96,11.03,2,-2.35
 26/01/2019 23:30:00,10.91,11.03,2,-2.25
 26/01/2019 23:45:00,10.91,11.03,2,-2.21
 27/01/2019 00:00:00,10.9,11.03,2,-2.24
 27/01/2019 00:15:00,10.91,11.03,2,-2.59
 27/01/2019 00:30:00,10.98,11.03,2,-2.63
 27/01/2019 00:45:00,10.97,11.03,2,-2.58
 27/01/2019 01:00:00,11.03,11.03,2,-2.58
 27/01/2019 01:15:00,11.08,11.03,2,-2.58
 27/01/2019 01:30:00,11.07,11.03,2,-2.58
 27/01/2019 01:45:00,11.07,11.03,2,-2.58
 27/01/2019 02:00:00,11.06,11.03,2,-2.46
 27/01/2019 02:15:00,11.06,11.03,2,-2.45
 27/01/2019 02:30:00,11.05,11.03,2,-2.42
 27/01/2019 02:45:00,11.07,11.03,2,-2.45
 27/01/2019 03:00:00,11.1,11.03,2,-2.35
 27/01/2019 03:15:00,11.12,11.03,2,-2.34
 27/01/2019 03:30:00,11.15,11.03,2,-2.21
 27/01/2019 03:45:00,11.18,11.03,2,-2.21
 27/01/2019 04:00:00,11.18,11.03,2,-2.21
 27/01/2019 04:15:00,11.16,11.03,2,-2.17
 27/01/2019 04:30:00,11.17,11.03,2,-2.08
 27/01/2019 04:45:00,11.17,11.03,2,-2.08
 27/01/2019 05:00:00,11.17,11.03,2,-2.08
 27/01/2019 05:15:00,11.13,11.03,2,-2.08
 27/01/2019 05:30:00,11.18,11.03,2,-2.08
 27/01/2019 05:45:00,11.07,11.03,2,-1.96
 27/01/2019 06:00:00,11.11,11.03,2,-2.03
 27/01/2019 06:15:00,11.06,11.03,2,-2.15
 27/01/2019 06:30:00,11.05,11.03,2,-2.21
 27/01/2019 06:45:00,11.0,11.03,2,-2.21
 27/01/2019 07:00:00,11.02,11.03,2,-2.29
 27/01/2019 07:15:00,10.99,11.03,2,-2.23
 27/01/2019 07:30:00,10.9,11.03,2,-2.33
 27/01/2019 07:45:00,10.89,11.03,2,-2.35
 27/01/2019 08:00:00,10.98,11.03,2,-2.46
 27/01/2019 08:15:00,10.94,11.03,2,-2.48
 27/01/2019 08:30:00,10.9,11.03,2,-2.58
 27/01/2019 08:45:00,10.91,11.03,2,-2.71
 27/01/2019 09:00:00,10.96,11.03,2,-2.74
 27/01/2019 09:15:00,11.03,11.03,2,-2.65
 27/01/2019 09:30:00,11.03,11.03,2,-2.81
 27/01/2019 09:45:00,10.96,11.03,2,-2.87
 27/01/2019 10:00:00,10.94,11.03,2,-2.98
 27/01/2019 10:15:00,10.91,11.03,2,-2.92
 27/01/2019 10:30:00,10.99,11.03,2,-2.67
 27/01/2019 10:45:00,11.01,11.03,2,-2.31
 27/01/2019 11:00:00,11.01,11.03,2,-2.58
 27/01/2019 11:15:00,10.98,11.03,2,-2.62
 27/01/2019 11:30:00,11.01,11.03,2,-2.31
 27/01/2019 11:45:00,11.02,11.03,2,-2.15
 27/01/2019 12:00:00,11.03,11.03,2,-2.19
 27/01/2019 12:15:00,11.02,11.03,2,-2.46
 27/01/2019 12:30:00,11.02,11.03,2,-2.54
 27/01/2019 12:45:00,10.99,11.03,2,-2.85
 27/01/2019 13:00:00,11.0,11.03,2,-2.66
 27/01/2019 13:15:00,11.04,11.03,2,-2.65
 27/01/2019 13:30:00,11.07,11.03,2,-2.63
 27/01/2019 13:45:00,11.07,11.03,2,-2.45
 27/01/2019 14:00:00,11.1,11.03,2,-2.27
 27/01/2019 14:15:00,11.12,11.03,2,-2.07
 27/01/2019 14:30:00,11.09,11.03,2,-2.21
 27/01/2019 14:45:00,11.1,11.03,2,-2.47
 27/01/2019 15:00:00,11.09,11.03,2,-2.59
 27/01/2019 15:15:00,11.08,11.03,2,-2.65
 27/01/2019 15:30:00,11.06,11.03,2,-2.77
 27/01/2019 15:45:00,11.03,11.03,2,-2.81
 27/01/2019 16:00:00,11.02,11.03,2,-2.85
 27/01/2019 16:15:00,10.99,11.03,2,-2.94
 27/01/2019 16:30:00,11.03,11.03,2,-3.14
 27/01/2019 16:45:00,11.03,11.03,2,-3.33
 27/01/2019 17:00:00,11.0,11.03,2,-3.45
 27/01/2019 17:15:00,11.0,11.03,2,-3.62
 27/01/2019 17:30:00,11.02,11.03,2,-3.83
 27/01/2019 17:45:00,11.09,11.03,2,-3.92
 27/01/2019 18:00:00,11.1,11.03,2,-3.92
 27/01/2019 18:15:00,11.13,11.03,2,-3.92
 27/01/2019 18:30:00,11.2,11.03,2,-3.84
 27/01/2019 18:45:00,11.1,11.03,2,-3.78
 27/01/2019 19:00:00,11.05,11.03,2,-3.72
 27/01/2019 19:15:00,11.07,11.03,2,-3.58
 27/01/2019 19:30:00,11.13,11.03,2,-3.55
 27/01/2019 19:45:00,11.17,11.03,2,-3.47
 27/01/2019 20:00:00,11.2,11.03,2,-3.46
 27/01/2019 20:15:00,11.09,11.03,2,-3.22
 27/01/2019 20:30:00,11.05,11.03,2,-3.18
 27/01/2019 20:45:00,11.06,11.03,2,-3.12
 27/01/2019 21:00:00,11.09,11.03,2,-3.05
 27/01/2019 21:15:00,11.08,11.03,2,-2.96
 27/01/2019 21:30:00,11.12,11.03,2,-2.89
 27/01/2019 21:45:00,11.12,11.03,2,-2.74
 27/01/2019 22:00:00,11.12,11.03,2,-2.67
 27/01/2019 22:15:00,11.12,11.03,2,-2.54
 27/01/2019 22:30:00,11.13,11.03,2,-2.45
 27/01/2019 22:45:00,11.15,11.03,2,-2.39
 27/01/2019 23:00:00,11.11,11.03,2,-2.31
 27/01/2019 23:15:00,11.08,11.03,2,-2.31
 27/01/2019 23:30:00,11.09,11.03,2,-2.18
 27/01/2019 23:45:00,11.09,11.03,2,-2.18
 28/01/2019 00:00:00,11.06,11.03,2,-2.18
 28/01/2019 00:00:00,11.06,11.03,2,-2.18
 28/01/2019 00:15:00,10.95,11.03,2,-2.44
 28/01/2019 00:30:00,10.94,11.03,2,-2.55
 28/01/2019 00:45:00,10.93,11.03,2,-2.55
 28/01/2019 01:00:00,10.94,11.03,2,-2.57
 28/01/2019 01:15:00,10.96,11.03,2,-2.64
 28/01/2019 01:30:00,10.98,11.03,2,-2.68
 28/01/2019 01:45:00,11.01,11.03,2,-2.59
 28/01/2019 02:00:00,11.04,11.03,2,-2.58
 28/01/2019 02:15:00,10.98,11.03,2,-2.58
 28/01/2019 02:30:00,10.98,11.03,2,-2.56
 28/01/2019 02:45:00,10.98,11.03,2,-2.55
 28/01/2019 03:00:00,10.99,11.03,2,-2.45
 28/01/2019 03:15:00,11.01,11.03,2,-2.45
 28/01/2019 03:30:00,11.03,11.03,2,-2.37
 28/01/2019 03:45:00,11.04,11.03,2,-2.35
 28/01/2019 04:00:00,11.06,11.03,2,-2.35
 28/01/2019 04:15:00,11.07,11.03,2,-2.31
 28/01/2019 04:30:00,11.08,11.03,2,-2.21
 28/01/2019 04:45:00,11.08,11.03,2,-2.21
 28/01/2019 05:00:00,11.06,11.03,2,-2.21
 28/01/2019 05:15:00,11.08,11.03,2,-2.21
 28/01/2019 05:30:00,11.08,11.03,2,-2.13
 28/01/2019 05:45:00,11.06,11.03,2,-2.18
 28/01/2019 06:00:00,11.04,11.03,2,-2.25
 28/01/2019 06:15:00,10.97,11.03,2,-2.4
 28/01/2019 06:30:00,10.97,11.03,2,-2.53
 28/01/2019 06:45:00,10.93,11.03,2,-2.67
 28/01/2019 07:00:00,10.93,11.03,2,-2.93
 28/01/2019 07:15:00,10.97,11.03,2,-3.01
 28/01/2019 07:30:00,10.93,11.03,2,-3.08
 28/01/2019 07:45:00,10.94,11.03,2,-3.13
 28/01/2019 08:00:00,10.92,11.03,2,-3.12
 28/01/2019 08:15:00,10.94,11.03,2,-3.02
 28/01/2019 08:30:00,11.02,11.03,2,-2.97
 28/01/2019 08:45:00,11.02,11.03,2,-2.76
 28/01/2019 09:00:00,11.03,11.03,2,-2.61
 28/01/2019 09:15:00,11.02,11.03,2,-2.47
 28/01/2019 09:30:00,11.05,11.03,2,-2.42
 28/01/2019 09:45:00,11.07,11.03,2,-2.17
 28/01/2019 10:00:00,11.08,11.03,2,-2.22
 28/01/2019 10:15:00,11.11,11.03,2,-2.09
 28/01/2019 10:30:00,11.13,11.03,2,-1.99
 28/01/2019 10:45:00,11.08,11.03,2,-1.92
 28/01/2019 11:00:00,11.08,11.03,2,-1.97
 28/01/2019 11:15:00,11.09,11.03,2,-1.7
 28/01/2019 11:30:00,11.1,11.03,2,-1.67
 28/01/2019 11:45:00,11.08,11.03,2,-2.1
 28/01/2019 12:00:00,11.08,11.03,2,-1.42
 28/01/2019 12:15:00,11.09,11.03,2,-1.6
 28/01/2019 12:30:00,11.1,11.03,2,-1.51
 28/01/2019 12:45:00,11.11,11.03,2,-1.64
 28/01/2019 13:00:00,11.11,11.03,2,-1.73
 28/01/2019 13:15:00,11.12,11.03,2,-1.67
 28/01/2019 13:30:00,11.14,11.03,2,-1.44
 28/01/2019 13:45:00,11.15,11.03,2,-1.34
 28/01/2019 14:00:00,11.14,11.03,2,-1.57
 28/01/2019 14:15:00,11.08,11.03,2,-1.96
 28/01/2019 14:30:00,11.07,11.03,2,-2.22
 28/01/2019 14:45:00,11.05,11.03,2,-2.5
 28/01/2019 15:00:00,11.07,11.03,2,-2.55
 28/01/2019 15:15:00,11.06,11.03,2,-2.55
 28/01/2019 15:30:00,11.07,11.03,2,-2.51
 28/01/2019 15:45:00,11.05,11.03,2,-2.55
 28/01/2019 16:00:00,11.06,11.03,2,-2.7
 28/01/2019 16:15:00,11.08,11.03,2,-2.91
 28/01/2019 16:30:00,11.11,11.03,2,-3.05
 28/01/2019 16:45:00,11.13,11.03,2,-3.21
 28/01/2019 17:00:00,11.1,11.03,2,-3.44
 28/01/2019 17:15:00,11.08,11.03,2,-3.6
 28/01/2019 17:30:00,11.04,11.03,2,-3.77
 28/01/2019 17:45:00,11.05,11.03,2,-3.82
 28/01/2019 18:00:00,11.06,11.03,2,-3.82
 28/01/2019 18:15:00,11.06,11.03,2,-3.85
 28/01/2019 18:30:00,11.09,11.03,2,-3.8
 28/01/2019 18:45:00,11.13,11.03,2,-3.82
 28/01/2019 19:00:00,11.16,11.03,2,-3.75
 28/01/2019 19:15:00,11.19,11.03,2,-3.73
 28/01/2019 19:30:00,11.14,11.03,2,-3.58
 28/01/2019 19:45:00,11.08,11.03,2,-3.52
 28/01/2019 20:00:00,11.1,11.03,2,-3.51
 28/01/2019 20:15:00,11.05,11.03,2,-3.41
 28/01/2019 20:30:00,11.04,11.03,2,-3.25
 28/01/2019 20:45:00,11.04,11.03,2,-3.24
 28/01/2019 21:00:00,11.04,11.03,2,-3.06
 28/01/2019 21:15:00,11.08,11.03,2,-2.99
 28/01/2019 21:30:00,11.13,11.03,2,-3.03
 28/01/2019 21:45:00,11.12,11.03,2,-2.88
 28/01/2019 22:00:00,11.08,11.03,2,-2.81
 28/01/2019 22:15:00,11.07,11.03,2,-2.75
 28/01/2019 22:30:00,11.13,11.03,2,-2.62
 28/01/2019 22:45:00,11.12,11.03,2,-2.51
 28/01/2019 23:00:00,11.16,11.03,2,-2.41
 28/01/2019 23:15:00,11.16,11.03,2,-2.41
 28/01/2019 23:30:00,11.12,11.03,2,-2.25
 28/01/2019 23:45:00,11.06,11.03,2,-2.14
 29/01/2019 00:00:00,11.06,11.03,2,-2.16
 29/01/2019 00:15:00,10.94,11.03,2,-2.46
 29/01/2019 00:30:00,10.89,11.03,2,-2.62
 29/01/2019 00:45:00,11.01,10.93,1,-2.65
 29/01/2019 01:00:00,10.94,10.9,1,-2.58
 29/01/2019 01:15:00,10.96,10.9,1,-2.58
 29/01/2019 01:30:00,10.98,10.9,1,-2.58
 29/01/2019 01:45:00,11.01,10.9,1,-2.58
 29/01/2019 02:00:00,11.02,10.9,1,-2.58
 29/01/2019 02:15:00,11.02,10.9,1,-2.58
 29/01/2019 02:30:00,11.04,10.9,1,-2.58
 29/01/2019 02:45:00,11.04,10.9,1,-2.58
 29/01/2019 03:00:00,11.04,10.9,1,-2.58
 29/01/2019 03:15:00,11.04,10.9,1,-2.58
 29/01/2019 03:30:00,10.94,10.9,1,-2.46
 29/01/2019 03:45:00,10.86,10.9,1,-2.25
 29/01/2019 04:00:00,10.86,10.9,1,-2.21
 29/01/2019 04:15:00,10.86,10.9,1,-2.21
 29/01/2019 04:30:00,10.86,10.9,1,-2.21
 29/01/2019 04:45:00,10.86,10.9,1,-2.21
 29/01/2019 05:00:00,10.86,10.9,1,-2.21
 29/01/2019 05:15:00,10.88,10.9,1,-2.21
 29/01/2019 05:30:00,10.9,10.9,1,-2.21
 29/01/2019 05:45:00,10.9,10.9,1,-2.25
 29/01/2019 06:00:00,10.9,10.9,1,-2.28
 29/01/2019 06:15:00,10.9,10.9,1,-2.4
 29/01/2019 06:30:00,10.85,10.9,1,-2.51
 29/01/2019 06:45:00,10.84,10.9,1,-2.6
 29/01/2019 07:00:00,10.8,10.9,1,-2.95
 29/01/2019 07:15:00,10.87,10.9,1,-3.02
 29/01/2019 07:30:00,10.88,10.9,1,-3.05
 29/01/2019 07:45:00,10.87,10.9,1,-3.1
 29/01/2019 08:00:00,10.85,10.9,1,-3.18
 29/01/2019 08:15:00,10.85,10.9,1,-3.18
 29/01/2019 08:30:00,10.85,10.9,1,-3.18
 29/01/2019 08:45:00,10.85,10.9,1,-3.18
 29/01/2019 09:00:00,10.85,10.9,1,-3.18
 29/01/2019 09:15:00,10.85,10.9,1,-3.18
 29/01/2019 09:30:00,10.85,10.9,1,-3.18
 29/01/2019 09:45:00,10.85,10.9,1,-3.18
 29/01/2019 10:00:00,10.85,10.9,1,-3.18
 29/01/2019 10:15:00,10.85,10.9,1,-3.18
 29/01/2019 10:30:00,10.85,10.9,1,-3.18
 29/01/2019 10:45:00,10.85,10.9,1,-3.18
 29/01/2019 11:00:00,10.85,10.9,1,-3.18
 29/01/2019 11:15:00,10.96,10.9,1,-2.8
 29/01/2019 11:30:00,11.0,10.9,1,-2.58
 29/01/2019 11:45:00,11.0,10.9,1,-2.58
 29/01/2019 12:00:00,11.0,10.9,1,-2.58
 29/01/2019 12:15:00,11.0,10.9,1,-2.58
 29/01/2019 12:30:00,11.01,10.9,1,-2.62
 29/01/2019 12:45:00,11.0,10.9,1,-2.68
 29/01/2019 13:00:00,11.01,10.9,1,-2.68
 29/01/2019 13:15:00,11.04,10.9,1,-2.68
 29/01/2019 13:30:00,11.03,10.9,1,-2.74
 29/01/2019 13:45:00,11.01,10.9,1,-2.81
 29/01/2019 14:00:00,11.0,10.9,1,-2.81
 29/01/2019 14:15:00,10.98,10.9,1,-2.81
 29/01/2019 14:30:00,10.95,10.9,1,-2.78
 29/01/2019 14:45:00,10.96,10.9,1,-2.78
 29/01/2019 15:00:00,10.96,10.9,1,-2.78
 29/01/2019 15:15:00,10.96,10.9,1,-2.78
 29/01/2019 15:30:00,10.96,10.9,1,-2.78
 29/01/2019 15:45:00,10.96,10.9,1,-2.78
 29/01/2019 16:00:00,10.96,10.9,1,-2.78
 29/01/2019 16:15:00,10.96,10.9,1,-2.78
 29/01/2019 16:30:00,10.96,10.9,1,-2.78
 29/01/2019 16:45:00,10.96,10.9,1,-2.78
 29/01/2019 17:00:00,10.96,10.9,1,-2.78
 29/01/2019 17:15:00,10.96,10.9,1,-2.78
 29/01/2019 17:30:00,10.96,10.9,1,-2.78
 29/01/2019 17:45:00,10.96,10.9,1,-2.78
 29/01/2019 18:00:00,10.96,10.9,1,-2.78
 29/01/2019 18:15:00,10.96,10.9,1,-2.78
 29/01/2019 18:30:00,10.96,10.9,1,-2.78
 29/01/2019 18:45:00,10.96,10.9,1,-2.78
 29/01/2019 19:00:00,10.96,10.9,1,-2.78
 29/01/2019 19:15:00,10.96,10.9,1,-2.78
 29/01/2019 19:30:00,10.96,10.9,1,-2.78
 29/01/2019 19:45:00,10.96,10.9,1,-2.78
 29/01/2019 20:00:00,10.96,10.9,1,-2.78
 29/01/2019 20:15:00,10.96,10.9,1,-2.78
 29/01/2019 20:30:00,10.96,10.9,1,-2.78
 29/01/2019 20:45:00,10.96,10.9,1,-2.78
 29/01/2019 21:00:00,10.96,10.9,1,-2.78
 29/01/2019 21:15:00,10.96,10.9,1,-2.78
 29/01/2019 21:30:00,10.96,10.9,1,-2.78
 29/01/2019 21:45:00,10.96,10.9,1,-2.78
 29/01/2019 22:00:00,10.96,10.9,1,-2.78
 29/01/2019 22:15:00,10.96,10.9,1,-2.78
 29/01/2019 22:30:00,10.96,10.9,1,-2.78
 29/01/2019 22:45:00,10.96,10.9,1,-2.78
 29/01/2019 23:00:00,10.96,10.9,1,-2.78
 29/01/2019 23:15:00,10.96,10.9,1,-2.78
 29/01/2019 23:30:00,10.96,10.9,1,-2.78
 29/01/2019 23:45:00,10.96,10.9,1,-2.78
 30/01/2019 00:00:00,10.96,10.9,1,-2.78
 30/01/2019 00:15:00,10.96,10.9,1,-2.78
 30/01/2019 00:30:00,10.96,10.9,1,-2.78
 30/01/2019 00:45:00,10.96,10.9,1,-2.78
 30/01/2019 01:00:00,10.96,10.9,1,-2.78
 30/01/2019 01:15:00,10.96,10.9,1,-2.78
 30/01/2019 01:30:00,10.96,10.9,1,-2.78
 30/01/2019 01:45:00,10.96,10.9,1,-2.78
 30/01/2019 02:00:00,10.96,10.9,1,-2.78
 30/01/2019 02:15:00,10.96,10.9,1,-2.78
 30/01/2019 02:30:00,10.96,10.9,1,-2.78
 30/01/2019 02:45:00,10.96,10.9,1,-2.78
 30/01/2019 03:00:00,10.96,10.9,1,-2.78
 30/01/2019 03:15:00,10.96,10.9,1,-2.78
 30/01/2019 03:30:00,10.96,10.9,1,-2.78
 30/01/2019 03:45:00,10.96,10.9,1,-2.78
 30/01/2019 04:00:00,10.96,10.9,1,-2.78
 30/01/2019 04:15:00,10.96,10.9,1,-2.78
 30/01/2019 04:30:00,10.96,10.9,1,-2.78
 30/01/2019 04:45:00,10.96,10.9,1,-2.78
 30/01/2019 05:00:00,10.96,10.9,1,-2.78
 30/01/2019 05:15:00,10.96,10.9,1,-2.78
 30/01/2019 05:30:00,10.96,10.9,1,-2.78
 30/01/2019 05:45:00,10.96,10.9,1,-2.78
 30/01/2019 06:00:00,10.96,10.9,1,-2.78
 30/01/2019 06:15:00,10.96,10.9,1,-2.78
 30/01/2019 06:30:00,10.96,10.9,1,-2.78
 30/01/2019 06:45:00,10.96,10.9,1,-2.78
 30/01/2019 07:00:00,10.96,10.9,1,-2.78
 30/01/2019 07:15:00,10.96,10.9,1,-2.78
 30/01/2019 07:30:00,10.96,10.9,1,-2.78
 30/01/2019 07:45:00,10.96,10.9,1,-2.78
 30/01/2019 08:00:00,10.96,10.9,1,-2.78
 30/01/2019 08:15:00,10.96,10.9,1,-2.78
 30/01/2019 08:30:00,10.96,10.9,1,-2.78
 30/01/2019 08:45:00,10.96,10.9,1,-2.78
 30/01/2019 09:00:00,10.96,10.9,1,-2.78
 30/01/2019 09:15:00,10.95,10.9,1,-2.83
 30/01/2019 09:30:00,10.9,10.9,1,-2.97
 30/01/2019 09:45:00,10.96,10.9,1,-2.95
 30/01/2019 10:00:00,10.96,10.9,1,-2.95
 30/01/2019 10:15:00,10.95,10.9,1,-2.85
 30/01/2019 10:30:00,10.97,10.9,1,-2.88
 30/01/2019 10:45:00,11.01,10.9,1,-2.71
 30/01/2019 11:00:00,11.01,10.9,1,-2.81
 30/01/2019 11:15:00,10.98,10.9,1,-2.91
 30/01/2019 11:30:00,11.01,10.9,1,-2.81
 30/01/2019 11:45:00,11.02,10.9,1,-2.81
 30/01/2019 12:00:00,11.02,10.9,1,-2.91
 30/01/2019 12:15:00,11.0,10.9,1,-2.91
 30/01/2019 12:30:00,11.02,10.9,1,-2.81
 30/01/2019 12:45:00,11.06,10.9,1,-2.77
 30/01/2019 13:00:00,10.96,10.9,1,-2.51
 30/01/2019 13:15:00,10.98,10.9,1,-2.44
 30/01/2019 13:30:00,10.98,10.9,1,-2.38
 30/01/2019 13:45:00,10.99,10.9,1,-2.23
 30/01/2019 14:00:00,10.97,10.9,1,-2.25
 30/01/2019 14:15:00,10.97,10.9,1,-2.12
 30/01/2019 14:30:00,10.96,10.9,1,-2.02
 30/01/2019 14:45:00,10.98,10.9,1,-2.01
 30/01/2019 15:00:00,10.99,10.9,1,-2.06
 30/01/2019 15:15:00,11.0,10.9,1,-2.14
 30/01/2019 15:30:00,10.99,10.9,1,-2.16
 30/01/2019 15:45:00,10.97,10.9,1,-2.28
 30/01/2019 16:00:00,10.93,10.9,1,-2.49
 30/01/2019 16:15:00,10.89,10.9,1,-2.69
 30/01/2019 16:30:00,10.87,10.9,1,-2.89
 30/01/2019 16:45:00,10.87,10.9,1,-3.07
 30/01/2019 17:00:00,10.86,10.9,1,-3.23
 30/01/2019 17:15:00,10.86,10.9,1,-3.42
 30/01/2019 17:30:00,10.83,10.9,1,-3.61
 30/01/2019 17:45:00,10.96,10.9,1,-3.81
 30/01/2019 18:00:00,11.0,10.9,1,-3.89
 30/01/2019 18:15:00,11.0,10.9,1,-4.01
 30/01/2019 18:30:00,11.01,10.9,1,-4.1
 30/01/2019 18:45:00,11.02,10.9,1,-4.03
 30/01/2019 19:00:00,11.06,10.9,1,-3.95
 30/01/2019 19:15:00,10.96,10.9,1,-3.89
 30/01/2019 19:30:00,10.96,10.9,1,-3.85
 30/01/2019 19:45:00,10.91,10.9,1,-3.76
 30/01/2019 20:00:00,10.96,10.9,1,-3.71
 30/01/2019 20:15:00,10.98,10.9,1,-3.62
 30/01/2019 20:30:00,10.98,10.9,1,-3.62
 30/01/2019 20:45:00,10.99,10.9,1,-3.53
 30/01/2019 21:00:00,11.0,10.9,1,-3.38
 30/01/2019 21:15:00,11.01,10.9,1,-3.25
 30/01/2019 21:30:00,11.04,10.9,1,-3.16
 30/01/2019 21:45:00,11.03,10.9,1,-3.06
 30/01/2019 22:00:00,11.04,10.9,1,-2.95
 30/01/2019 22:15:00,11.04,10.9,1,-2.84
 30/01/2019 22:30:00,10.98,10.9,1,-2.71
 30/01/2019 22:45:00,10.91,10.9,1,-2.58
 30/01/2019 23:00:00,10.89,10.9,1,-2.46
 30/01/2019 23:15:00,10.87,10.9,1,-2.45
 30/01/2019 23:30:00,10.88,10.9,1,-2.32
 30/01/2019 23:45:00,10.9,10.9,1,-2.31
 31/01/2019 00:00:00,10.9,10.9,1,-2.26
 31/01/2019 00:15:00,10.79,10.9,1,-2.6
 31/01/2019 00:30:00,10.86,10.9,1,-2.78
 31/01/2019 00:45:00,10.83,10.9,1,-2.78
 31/01/2019 01:00:00,10.89,10.9,1,-2.78
 31/01/2019 01:15:00,10.97,10.9,1,-2.78
 31/01/2019 01:30:00,10.96,10.9,1,-2.78
 31/01/2019 01:45:00,10.98,10.9,1,-2.78
 31/01/2019 02:00:00,11.0,10.9,1,-2.78
 31/01/2019 02:15:00,10.99,10.9,1,-2.78
 31/01/2019 02:30:00,10.99,10.9,1,-2.76
 31/01/2019 02:45:00,11.0,10.9,1,-2.78
 31/01/2019 03:00:00,11.02,10.9,1,-2.71
 31/01/2019 03:15:00,10.97,10.9,1,-2.65
 31/01/2019 03:30:00,10.99,10.9,1,-2.62
 31/01/2019 03:45:00,11.0,10.9,1,-2.6
 31/01/2019 04:00:00,11.02,10.9,1,-2.55
 31/01/2019 04:15:00,11.02,10.9,1,-2.51
 31/01/2019 04:30:00,11.04,10.9,1,-2.51
 31/01/2019 04:45:00,11.05,10.9,1,-2.51
 31/01/2019 05:00:00,11.06,10.9,1,-2.51
 31/01/2019 05:15:00,11.02,10.9,1,-2.51
 31/01/2019 05:30:00,10.99,10.9,1,-2.44
 31/01/2019 05:45:00,11.01,10.9,1,-2.38
 31/01/2019 06:00:00,10.98,10.9,1,-2.51
 31/01/2019 06:15:00,10.89,10.9,1,-2.63
 31/01/2019 06:30:00,10.85,10.9,1,-2.78
 31/01/2019 06:45:00,10.81,10.9,1,-2.95
 31/01/2019 07:00:00,10.87,10.9,1,-3.16
 31/01/2019 07:15:00,10.86,10.9,1,-3.18
 31/01/2019 07:30:00,10.82,10.9,1,-3.23
 31/01/2019 07:45:00,10.82,10.9,1,-3.15
 31/01/2019 08:00:00,10.8,10.9,1,-3.16
 31/01/2019 08:15:00,10.8,10.9,1,-3.23
 31/01/2019 08:30:00,10.88,10.9,1,-3.12
 31/01/2019 08:45:00,10.91,10.9,1,-3.08
 31/01/2019 09:00:00,10.89,10.9,1,-2.91
 31/01/2019 09:15:00,10.93,10.9,1,-2.99
 31/01/2019 09:30:00,10.97,10.9,1,-3.12
 31/01/2019 09:45:00,10.95,10.9,1,-3.09
 31/01/2019 10:00:00,10.95,10.9,1,-3.02
 31/01/2019 10:15:00,10.99,10.9,1,-3.13
 31/01/2019 10:30:00,11.0,10.9,1,-3.13
 31/01/2019 10:45:00,10.99,10.9,1,-3.04
 31/01/2019 11:00:00,11.0,10.9,1,-3.02
 31/01/2019 11:15:00,11.01,10.9,1,-2.96
 31/01/2019 11:30:00,11.0,10.9,1,-2.98
 31/01/2019 11:45:00,10.99,10.9,1,-3.0
 31/01/2019 12:00:00,10.98,10.9,2,-3.02
 31/01/2019 12:15:00,10.81,10.89,2,-2.97
 31/01/2019 12:30:00,10.83,10.89,2,-3.0
 31/01/2019 12:45:00,10.88,10.89,2,-2.88
 31/01/2019 13:00:00,10.88,10.89,2,-2.86
 31/01/2019 13:15:00,10.88,10.89,2,-2.83
 31/01/2019 13:30:00,10.85,10.89,2,-2.85
 31/01/2019 13:45:00,10.82,10.89,2,-2.88
 31/01/2019 14:00:00,10.91,10.89,2,-2.95
 31/01/2019 14:15:00,10.88,10.89,2,-2.92
 31/01/2019 14:30:00,10.86,10.89,2,-2.95
 31/01/2019 14:45:00,10.88,10.89,2,-2.89
 31/01/2019 15:00:00,10.89,10.89,2,-2.88
 31/01/2019 15:15:00,10.89,10.89,2,-2.95
 31/01/2019 15:30:00,10.9,10.89,2,-3.03
 31/01/2019 15:45:00,10.9,10.89,2,-3.03
 31/01/2019 16:00:00,10.87,10.89,2,-3.15
 31/01/2019 16:15:00,10.84,10.89,2,-3.28
 31/01/2019 16:30:00,10.85,10.89,2,-3.38
 31/01/2019 16:45:00,10.88,10.89,2,-3.51
 31/01/2019 17:00:00,10.85,10.89,2,-3.63
 31/01/2019 17:15:00,10.98,11.05,2,-3.77
 31/01/2019 17:30:00,11.07,11.09,2,-3.92
 31/01/2019 17:45:00,11.06,11.1,2,-4.01
 31/01/2019 18:00:00,11.07,11.09,2,-4.02
 31/01/2019 18:15:00,11.1,11.09,2,-4.06
 31/01/2019 18:30:00,11.11,11.09,2,-4.16
 31/01/2019 18:45:00,11.12,11.09,2,-4.15
 31/01/2019 19:00:00,11.13,11.09,2,-4.11
 31/01/2019 19:15:00,11.17,11.08,1,-4.04
 31/01/2019 19:30:00,11.03,10.9,1,-3.86
 31/01/2019 19:45:00,11.05,10.9,1,-3.8
 31/01/2019 20:00:00,11.04,10.9,1,-3.57
 31/01/2019 20:15:00,11.05,10.9,2,-3.48
 31/01/2019 20:30:00,11.06,10.89,2,-3.36
 31/01/2019 20:45:00,11.04,10.89,2,-3.33
 31/01/2019 21:00:00,10.97,10.89,2,-3.25
 31/01/2019 21:15:00,11.02,10.89,2,-3.2
 31/01/2019 21:30:00,11.02,10.89,2,-3.12
 31/01/2019 21:45:00,10.95,10.89,2,-3.12
 31/01/2019 22:00:00,10.93,10.89,2,-3.02
 31/01/2019 22:15:00,10.95,10.89,2,-2.88
 31/01/2019 22:30:00,10.9,10.89,2,-2.71
 31/01/2019 22:45:00,10.81,10.89,2,-2.67
 31/01/2019 23:00:00,10.83,10.89,2,-2.58
 31/01/2019 23:15:00,10.83,10.89,2,-2.58
 31/01/2019 23:30:00,10.85,10.89,2,-2.48
 31/01/2019 23:45:00,10.81,10.89,2,-2.45
 01/02/2019 00:00:00,10.83,10.89,2,-2.45
 01/02/2019 00:15:00,10.8,10.89,2,-2.79
 01/02/2019 00:30:00,10.8,10.89,2,-2.89
 01/02/2019 00:45:00,10.8,10.89,2,-2.86
 01/02/2019 01:00:00,10.86,10.89,2,-2.81
 01/02/2019 01:15:00,10.98,10.89,2,-2.81
 01/02/2019 01:30:00,10.99,10.89,2,-2.81
 01/02/2019 01:45:00,11.0,10.89,2,-2.81
 01/02/2019 02:00:00,11.01,10.89,2,-2.81
 01/02/2019 02:15:00,11.0,10.89,2,-2.81
 01/02/2019 02:30:00,11.03,10.89,2,-2.79
 01/02/2019 02:45:00,10.98,10.89,2,-2.68
 01/02/2019 03:00:00,10.99,10.89,2,-2.68
 01/02/2019 03:15:00,10.99,10.89,2,-2.68
 01/02/2019 03:30:00,10.93,10.89,2,-2.68
 01/02/2019 03:45:00,10.94,10.89,2,-2.6
 01/02/2019 04:00:00,10.97,10.89,2,-2.55
 01/02/2019 04:15:00,10.96,10.89,2,-2.55
 01/02/2019 04:30:00,10.97,10.89,2,-2.55
 01/02/2019 04:45:00,10.98,10.89,2,-2.55
 01/02/2019 05:00:00,10.99,10.89,2,-2.54
 01/02/2019 05:15:00,10.98,10.89,2,-2.45
 01/02/2019 05:30:00,10.95,10.89,2,-2.45
 01/02/2019 05:45:00,10.92,10.89,2,-2.5
 01/02/2019 06:00:00,10.9,10.89,2,-2.54
 01/02/2019 06:15:00,10.85,10.89,2,-2.63
 01/02/2019 06:30:00,10.86,10.89,2,-2.6
 01/02/2019 06:45:00,10.88,10.89,2,-2.77
 01/02/2019 07:00:00,10.87,10.89,2,-2.81
 01/02/2019 07:15:00,10.83,10.89,2,-2.88
 01/02/2019 07:30:00,10.84,10.89,2,-2.88
 01/02/2019 07:45:00,10.82,10.89,2,-2.99
 01/02/2019 08:00:00,10.81,10.89,2,-3.02
 01/02/2019 08:15:00,10.79,10.89,2,-3.02
 01/02/2019 08:30:00,10.86,10.89,2,-3.02
 01/02/2019 08:45:00,11.02,10.89,2,-3.12
 01/02/2019 09:00:00,11.05,10.89,2,-3.16
 01/02/2019 09:15:00,11.04,10.89,2,-3.25
 01/02/2019 09:30:00,10.99,10.89,2,-3.27
 01/02/2019 09:45:00,11.01,10.89,2,-3.17
 01/02/2019 10:00:00,11.02,10.89,2,-3.2
 01/02/2019 10:15:00,11.03,10.89,2,-3.25
 01/02/2019 10:30:00,11.03,10.89,2,-3.26
 01/02/2019 10:45:00,11.04,10.89,2,-3.25
 01/02/2019 11:00:00,11.03,10.89,2,-3.13
 01/02/2019 11:15:00,11.02,10.89,2,-3.12
 01/02/2019 11:30:00,11.02,10.89,2,-3.16
 01/02/2019 11:45:00,11.02,10.89,2,-3.12
 01/02/2019 12:00:00,11.01,10.89,2,-3.24
 01/02/2019 12:15:00,11.01,10.89,2,-3.36
 01/02/2019 12:30:00,11.05,10.89,2,-3.36
 01/02/2019 12:45:00,11.05,10.89,2,-3.33
 01/02/2019 13:00:00,10.92,10.89,2,-3.21
 01/02/2019 13:15:00,10.95,10.89,2,-3.15
 01/02/2019 13:30:00,10.98,10.89,2,-3.15
 01/02/2019 13:45:00,10.99,10.89,2,-3.03
 01/02/2019 14:00:00,11.01,10.89,2,-3.02
 01/02/2019 14:15:00,11.02,10.97,2,-3.02
 01/02/2019 14:30:00,11.04,11.08,2,-2.9
 01/02/2019 14:45:00,11.05,11.08,2,-2.88
 01/02/2019 15:00:00,11.04,11.09,2,-2.91
 01/02/2019 15:15:00,11.06,11.09,2,-3.02
 01/02/2019 15:30:00,11.07,11.09,2,-3.02
 01/02/2019 15:45:00,11.05,11.09,2,-3.03
 01/02/2019 16:00:00,11.02,11.09,2,-3.11
 01/02/2019 16:15:00,11.02,11.1,2,-3.15
 01/02/2019 16:30:00,11.04,11.1,2,-3.18
 01/02/2019 16:45:00,11.08,11.1,2,-3.38
 01/02/2019 17:00:00,11.15,11.1,2,-3.44
 01/02/2019 17:15:00,11.15,11.1,2,-3.63
 01/02/2019 17:30:00,11.13,11.1,2,-3.75
 01/02/2019 17:45:00,11.13,11.1,2,-3.81
 01/02/2019 18:00:00,11.14,11.09,2,-3.87
 01/02/2019 18:15:00,11.15,11.08,2,-3.89
 01/02/2019 18:30:00,11.16,11.08,2,-4.02
 01/02/2019 18:45:00,11.16,11.09,2,-3.96
 01/02/2019 19:00:00,11.2,11.09,2,-3.91
 01/02/2019 19:15:00,11.2,11.1,2,-3.87
 01/02/2019 19:30:00,11.24,11.1,2,-3.78
 01/02/2019 19:45:00,11.25,11.09,2,-3.64
 01/02/2019 20:00:00,11.17,11.09,2,-3.46
 01/02/2019 20:15:00,11.02,11.09,2,-3.42
 01/02/2019 20:30:00,11.03,11.09,2,-3.42
 01/02/2019 20:45:00,11.06,11.09,2,-3.32
 01/02/2019 21:00:00,11.07,11.09,2,-3.28
 01/02/2019 21:15:00,11.09,11.09,2,-3.24
 01/02/2019 21:30:00,11.03,11.1,2,-3.09
 01/02/2019 21:45:00,11.05,10.96,1,-3.01
 01/02/2019 22:00:00,11.02,10.9,1,-2.91
 01/02/2019 22:15:00,10.97,10.9,1,-2.82
 01/02/2019 22:30:00,10.97,10.9,1,-2.72
 01/02/2019 22:45:00,10.88,10.89,2,-2.65
 01/02/2019 23:00:00,10.8,10.89,2,-2.56
 01/02/2019 23:15:00,10.8,10.89,2,-2.51
 01/02/2019 23:30:00,10.83,10.89,2,-2.44
 01/02/2019 23:45:00,10.82,10.89,2,-2.41
 02/02/2019 00:00:00,10.84,10.89,2,-2.42
 02/02/2019 00:15:00,10.79,10.89,2,-2.74
 02/02/2019 00:30:00,10.84,10.89,2,-2.85
 02/02/2019 00:45:00,10.88,10.89,2,-2.85
 02/02/2019 01:00:00,10.9,10.89,2,-2.85
 02/02/2019 01:15:00,11.0,11.01,2,-2.91
 02/02/2019 01:30:00,11.1,11.08,2,-2.85
 02/02/2019 01:45:00,11.11,11.08,2,-2.85
 02/02/2019 02:00:00,11.13,11.08,2,-2.85
 02/02/2019 02:15:00,11.12,11.08,2,-2.85
 02/02/2019 02:30:00,11.13,11.08,2,-2.77
 02/02/2019 02:45:00,11.15,11.08,2,-2.59
 02/02/2019 03:00:00,11.18,11.08,2,-2.58
 02/02/2019 03:15:00,11.2,11.08,2,-2.58
 02/02/2019 03:30:00,11.23,11.08,2,-2.49
 02/02/2019 03:45:00,11.24,11.08,2,-2.45
 02/02/2019 04:00:00,11.17,11.08,2,-2.45
 02/02/2019 04:15:00,11.15,11.09,2,-2.45
 02/02/2019 04:30:00,11.15,11.08,2,-2.44
 02/02/2019 04:45:00,11.17,11.09,2,-2.31
 02/02/2019 05:00:00,11.16,11.1,2,-2.31
 02/02/2019 05:15:00,11.09,11.09,2,-2.31
 02/02/2019 05:30:00,11.08,11.09,2,-2.31
 02/02/2019 05:45:00,11.0,11.09,2,-2.27
 02/02/2019 06:00:00,10.99,11.09,2,-2.3
 02/02/2019 06:15:00,11.02,11.09,2,-2.39
 02/02/2019 06:30:00,10.99,11.09,2,-2.45
 02/02/2019 06:45:00,11.01,11.09,2,-2.51
 02/02/2019 07:00:00,11.07,11.09,2,-2.56
 02/02/2019 07:15:00,11.07,11.09,2,-2.64
 02/02/2019 07:30:00,11.12,11.09,2,-2.68
 02/02/2019 07:45:00,11.13,11.09,2,-2.68
 02/02/2019 08:00:00,11.09,11.09,2,-2.78
 02/02/2019 08:15:00,11.04,11.09,2,-2.81
 02/02/2019 08:30:00,11.03,11.09,2,-2.9
 02/02/2019 08:45:00,11.12,11.09,2,-2.91
 02/02/2019 09:00:00,11.16,11.08,2,-2.89
 02/02/2019 09:15:00,11.18,11.08,2,-2.88
 02/02/2019 09:30:00,11.22,11.09,2,-2.79
 02/02/2019 09:45:00,11.23,11.1,2,-2.77
 02/02/2019 10:00:00,11.26,11.1,2,-2.64
 02/02/2019 10:15:00,11.27,11.1,2,-2.54
 02/02/2019 10:30:00,11.21,11.1,2,-2.51
 02/02/2019 10:45:00,11.04,11.1,2,-2.33
 02/02/2019 11:00:00,11.04,11.09,2,-2.34
 02/02/2019 11:15:00,11.22,11.08,2,-2.3
 02/02/2019 11:30:00,11.24,11.07,2,-2.26
 02/02/2019 11:45:00,11.24,11.09,2,-2.21
 02/02/2019 12:00:00,11.2,11.08,2,-2.13
 02/02/2019 12:15:00,11.03,11.09,2,-2.01
 02/02/2019 12:30:00,11.0,11.08,2,-1.92
 02/02/2019 12:45:00,10.98,11.08,2,-1.87
 02/02/2019 13:00:00,10.98,11.06,1,-1.81
 02/02/2019 13:15:00,11.04,10.9,1,-1.79
 02/02/2019 13:30:00,11.03,10.9,1,-1.66
 02/02/2019 13:45:00,10.96,10.9,1,-1.56
 02/02/2019 14:00:00,10.88,10.9,2,-1.54
 02/02/2019 14:15:00,10.85,10.89,2,-1.54
 02/02/2019 14:30:00,10.83,10.89,2,-1.64
 02/02/2019 14:45:00,10.81,10.89,2,-1.69
 02/02/2019 15:00:00,10.82,10.89,2,-1.89
 02/02/2019 15:15:00,10.77,10.89,2,-2.13
 02/02/2019 15:30:00,10.79,10.89,2,-2.22
 02/02/2019 15:45:00,10.79,10.89,2,-2.24
 02/02/2019 16:00:00,10.77,10.89,2,-2.41
 02/02/2019 16:15:00,10.83,10.89,2,-2.71
 02/02/2019 16:30:00,10.79,10.89,2,-2.93
 02/02/2019 16:45:00,10.82,10.89,2,-3.23
 02/02/2019 17:00:00,10.84,10.89,2,-3.18
 02/02/2019 17:15:00,10.81,10.89,2,-3.32
 02/02/2019 17:30:00,10.94,10.89,2,-3.57
 02/02/2019 17:45:00,10.99,11.05,2,-3.93
 02/02/2019 18:00:00,11.07,11.07,2,-3.99
 02/02/2019 18:15:00,11.08,11.08,2,-3.95
 02/02/2019 18:30:00,11.1,11.08,2,-3.93
 02/02/2019 18:45:00,11.12,11.08,2,-3.85
 02/02/2019 19:00:00,11.11,11.08,2,-3.92
 02/02/2019 19:15:00,11.14,11.08,2,-3.84
 02/02/2019 19:30:00,11.19,11.08,2,-3.69
 02/02/2019 19:45:00,11.23,11.08,2,-3.58
 02/02/2019 20:00:00,11.14,11.08,2,-3.44
 02/02/2019 20:15:00,11.11,11.08,2,-3.38
 02/02/2019 20:30:00,11.11,11.08,2,-3.38
 02/02/2019 20:45:00,11.13,11.08,2,-3.25
 02/02/2019 21:00:00,11.18,11.09,2,-3.13
 02/02/2019 21:15:00,11.18,11.09,2,-3.12
 02/02/2019 21:30:00,11.13,11.1,2,-3.02
 02/02/2019 21:45:00,11.17,11.08,2,-3.02
 02/02/2019 22:00:00,11.14,11.09,2,-2.92
 02/02/2019 22:15:00,11.18,11.09,2,-2.78
 02/02/2019 22:30:00,11.23,11.09,2,-2.76
 02/02/2019 22:45:00,11.23,11.09,2,-2.68
 02/02/2019 23:00:00,11.18,11.09,2,-2.59
 02/02/2019 23:15:00,11.14,11.09,2,-2.55
 02/02/2019 23:30:00,11.02,11.09,2,-2.44
 02/02/2019 23:45:00,10.97,11.1,2,-2.41
 03/02/2019 00:00:00,10.97,11.09,2,-2.42
 03/02/2019 00:15:00,10.97,11.09,2,-2.76
 03/02/2019 00:30:00,11.07,11.09,2,-2.98
 03/02/2019 00:45:00,11.07,11.09,2,-2.98
 03/02/2019 01:00:00,11.16,11.09,2,-2.98
 03/02/2019 01:15:00,11.19,11.09,2,-2.97
 03/02/2019 01:30:00,11.22,11.09,2,-2.88
 03/02/2019 01:45:00,11.24,11.09,2,-2.88
 03/02/2019 02:00:00,11.22,11.09,2,-2.88
 03/02/2019 02:15:00,11.2,11.09,2,-2.88
 03/02/2019 02:30:00,11.21,11.09,2,-2.86
 03/02/2019 02:45:00,11.17,11.09,2,-2.88
 03/02/2019 03:00:00,11.1,11.09,2,-2.77
 03/02/2019 03:15:00,11.08,11.09,2,-2.75
 03/02/2019 03:30:00,11.02,11.1,2,-2.67
 03/02/2019 03:45:00,11.06,11.09,2,-2.61
 03/02/2019 04:00:00,11.09,11.09,1,-2.61
 03/02/2019 04:15:00,11.1,11.09,1,-2.61
 03/02/2019 04:30:00,11.12,11.09,1,-2.61
 03/02/2019 04:45:00,11.11,11.09,1,-2.61
 03/02/2019 05:00:00,11.12,11.09,1,-2.51
 03/02/2019 05:15:00,11.12,11.09,1,-2.51
 03/02/2019 05:30:00,11.14,11.09,1,-2.51
 03/02/2019 05:45:00,11.13,11.09,1,-2.51
 03/02/2019 06:00:00,11.11,11.09,1,-2.51
 03/02/2019 06:15:00,11.06,11.09,1,-2.62
 03/02/2019 06:30:00,11.05,11.09,1,-2.65
 03/02/2019 06:45:00,11.04,11.09,1,-2.65
 03/02/2019 07:00:00,11.03,11.09,1,-2.65
 03/02/2019 07:15:00,11.06,11.09,1,-2.65
 03/02/2019 07:30:00,11.05,11.09,1,-2.65
 03/02/2019 07:45:00,11.05,11.09,1,-2.68
 03/02/2019 08:00:00,11.04,11.09,1,-2.78
 03/02/2019 08:15:00,11.02,11.09,1,-2.87
 03/02/2019 08:30:00,11.04,11.09,1,-3.0
 03/02/2019 08:45:00,11.08,11.09,1,-2.92
 03/02/2019 09:00:00,11.15,11.09,1,-2.82
 03/02/2019 09:15:00,11.14,11.09,1,-2.74
 03/02/2019 09:30:00,11.12,11.09,1,-2.63
 03/02/2019 09:45:00,11.14,11.09,1,-2.55
 03/02/2019 10:00:00,11.13,11.09,1,-2.53
 03/02/2019 10:15:00,11.14,11.09,1,-2.44
 03/02/2019 10:30:00,11.16,11.09,1,-2.35
 03/02/2019 10:45:00,11.22,11.09,1,-2.33
 03/02/2019 11:00:00,11.24,11.09,1,-2.16
 03/02/2019 11:15:00,11.22,11.09,1,-2.1
 03/02/2019 11:30:00,11.21,11.09,1,-2.21
 03/02/2019 11:45:00,11.06,11.09,1,-2.06
 03/02/2019 12:00:00,11.05,11.09,1,-2.23
 03/02/2019 12:15:00,11.05,11.09,1,-2.21
 03/02/2019 12:30:00,11.06,11.09,1,-2.06
 03/02/2019 12:45:00,11.07,11.09,1,-2.01
 03/02/2019 13:00:00,11.09,11.09,1,-1.89
 03/02/2019 13:15:00,10.98,11.09,1,-2.2
 03/02/2019 13:30:00,10.96,11.09,1,-2.58
 03/02/2019 13:45:00,10.96,11.09,1,-2.65
 03/02/2019 14:00:00,10.98,11.09,1,-2.68
 03/02/2019 14:15:00,10.97,11.09,1,-2.67
 03/02/2019 14:30:00,10.98,11.09,1,-2.52
 03/02/2019 14:45:00,10.97,11.09,1,-2.72
 03/02/2019 15:00:00,10.96,11.09,1,-2.88
 03/02/2019 15:15:00,11.06,11.09,1,-3.02
 03/02/2019 15:30:00,11.08,11.09,1,-3.18
 03/02/2019 15:45:00,11.18,11.09,1,-3.18
 03/02/2019 16:00:00,11.18,11.09,1,-3.17
 03/02/2019 16:15:00,11.15,11.09,1,-3.32
 03/02/2019 16:30:00,11.13,11.09,1,-3.44
 03/02/2019 16:45:00,11.22,11.09,1,-3.59
 03/02/2019 17:00:00,11.14,11.09,1,-3.7
 03/02/2019 17:15:00,11.08,11.09,1,-3.88
 03/02/2019 17:30:00,11.05,11.09,1,-4.01
 03/02/2019 17:45:00,11.05,11.09,1,-4.18
 03/02/2019 18:00:00,11.04,11.09,1,-4.09
 03/02/2019 18:15:00,11.06,11.09,1,-4.13
 03/02/2019 18:30:00,11.09,11.09,1,-4.06
 03/02/2019 18:45:00,11.09,11.09,1,-3.92
 03/02/2019 19:00:00,11.11,11.09,1,-3.87
 03/02/2019 19:15:00,11.12,11.09,1,-3.8
 03/02/2019 19:30:00,11.1,11.09,1,-3.71
 03/02/2019 19:45:00,11.16,11.09,1,-3.62
 03/02/2019 20:00:00,11.16,11.09,1,-3.52
 03/02/2019 20:15:00,11.18,11.09,1,-3.38
 03/02/2019 20:30:00,11.2,11.09,1,-3.31
 03/02/2019 20:45:00,11.2,11.09,1,-3.21
 03/02/2019 21:00:00,11.19,11.09,1,-3.12
 03/02/2019 21:15:00,11.15,11.09,1,-3.09
 03/02/2019 21:30:00,11.17,11.09,1,-2.98
 03/02/2019 21:45:00,11.19,11.09,1,-2.85
 03/02/2019 22:00:00,11.19,11.09,1,-2.71
 03/02/2019 22:15:00,11.23,11.09,1,-2.6
 03/02/2019 22:30:00,11.25,11.09,1,-2.58
 03/02/2019 22:45:00,11.23,11.09,1,-2.46
 03/02/2019 23:00:00,11.1,11.09,1,-2.31
 03/02/2019 23:15:00,11.01,11.09,1,-2.22
 03/02/2019 23:30:00,11.0,11.09,1,-2.18
 03/02/2019 23:45:00,11.16,11.09,1,-2.15
 04/02/2019 00:00:00,11.14,11.09,1,-2.11
 04/02/2019 00:00:00,11.14,11.09,1,-2.11
 04/02/2019 00:15:00,11.0,11.09,1,-2.47
 04/02/2019 00:30:00,10.98,11.09,1,-2.58
 04/02/2019 00:45:00,10.97,11.09,1,-2.58
 04/02/2019 01:00:00,10.99,11.09,1,-2.58
 04/02/2019 01:15:00,11.0,11.09,1,-2.58
 04/02/2019 01:30:00,11.01,11.09,1,-2.58
 04/02/2019 01:45:00,11.03,11.09,1,-2.58
 04/02/2019 02:00:00,11.04,11.09,1,-2.58
 04/02/2019 02:15:00,11.01,11.09,1,-2.58
 04/02/2019 02:30:00,11.02,11.09,1,-2.58
 04/02/2019 02:45:00,11.02,11.09,1,-2.58
 04/02/2019 03:00:00,11.05,11.09,1,-2.58
 04/02/2019 03:15:00,11.06,11.09,1,-2.55
 04/02/2019 03:30:00,11.08,11.09,1,-2.45
 04/02/2019 03:45:00,11.09,11.09,1,-2.45
 04/02/2019 04:00:00,11.03,11.09,1,-2.45
 04/02/2019 04:15:00,11.04,11.09,1,-2.45
 04/02/2019 04:30:00,11.05,11.09,1,-2.45
 04/02/2019 04:45:00,11.05,11.09,1,-2.36
 04/02/2019 05:00:00,11.04,11.09,1,-2.31
 04/02/2019 05:15:00,11.02,11.09,1,-2.31
 04/02/2019 05:30:00,11.0,11.09,1,-2.31
 04/02/2019 05:45:00,10.99,11.09,1,-2.31
 04/02/2019 06:00:00,10.97,11.09,1,-2.38
 04/02/2019 06:15:00,11.06,11.09,1,-2.64
 04/02/2019 06:30:00,11.2,11.09,1,-2.68
 04/02/2019 06:45:00,11.2,11.09,1,-2.81
 04/02/2019 07:00:00,11.14,11.09,1,-2.98
 04/02/2019 07:15:00,11.09,11.09,1,-2.98
 04/02/2019 07:30:00,11.06,11.09,1,-3.02
 04/02/2019 07:45:00,11.04,11.09,1,-3.09
 04/02/2019 08:00:00,11.1,11.09,1,-3.17
 04/02/2019 08:15:00,11.15,11.09,1,-3.16
 04/02/2019 08:30:00,11.11,11.09,1,-3.04
 04/02/2019 08:45:00,11.09,11.09,1,-3.02
 04/02/2019 09:00:00,11.16,11.09,1,-2.89
 04/02/2019 09:15:00,11.18,11.09,1,-2.88
 04/02/2019 09:30:00,11.19,11.09,1,-2.88
 04/02/2019 09:45:00,11.2,11.09,1,-2.88
 04/02/2019 10:00:00,11.19,11.09,2,-2.84
 04/02/2019 10:15:00,11.22,11.09,2,-2.82
 04/02/2019 10:30:00,11.24,11.09,2,-2.72
 04/02/2019 10:45:00,11.25,11.09,2,-2.66
 04/02/2019 11:00:00,11.23,11.09,2,-2.46
 04/02/2019 11:15:00,11.04,11.1,2,-2.38
 04/02/2019 11:30:00,11.01,11.08,2,-2.29
 04/02/2019 11:45:00,11.01,11.08,2,-2.33
 04/02/2019 12:00:00,10.99,11.09,2,-2.11
 04/02/2019 12:15:00,10.99,11.1,2,-2.03
 04/02/2019 12:30:00,11.02,11.1,2,-1.93
 04/02/2019 12:45:00,11.04,11.1,2,-2.09
 04/02/2019 13:00:00,11.08,11.11,2,-2.05
 04/02/2019 13:15:00,11.11,11.11,2,-2.17
 04/02/2019 13:30:00,11.02,11.11,2,-1.99
 04/02/2019 13:45:00,11.03,11.1,2,-1.93
 04/02/2019 14:00:00,11.08,11.1,2,-1.94
 04/02/2019 14:15:00,11.09,11.1,2,-2.07
 04/02/2019 14:30:00,11.09,11.11,2,-2.12
 04/02/2019 14:45:00,11.07,11.11,2,-2.18
 04/02/2019 15:00:00,11.16,11.11,2,-2.22
 04/02/2019 15:15:00,11.22,11.1,2,-2.26
 04/02/2019 15:30:00,11.23,11.1,2,-2.15
 04/02/2019 15:45:00,11.2,11.1,2,-2.21
 04/02/2019 16:00:00,11.22,11.09,2,-2.39
 04/02/2019 16:15:00,11.17,11.09,2,-2.59
 04/02/2019 16:30:00,11.14,11.09,2,-2.83
 04/02/2019 16:45:00,11.12,11.09,2,-3.1
 04/02/2019 17:00:00,11.11,11.09,2,-3.21
 04/02/2019 17:15:00,11.1,11.09,2,-3.29
 04/02/2019 17:30:00,11.01,11.09,2,-3.53
 04/02/2019 17:45:00,11.02,11.07,1,-3.73
 04/02/2019 18:00:00,11.01,10.9,1,-3.83
 04/02/2019 18:15:00,11.01,10.9,1,-3.92
 04/02/2019 18:30:00,11.04,10.9,1,-3.9
 04/02/2019 18:45:00,11.06,10.93,2,-3.79
 04/02/2019 19:00:00,11.1,11.08,2,-3.73
 04/02/2019 19:15:00,11.11,11.08,2,-3.67
 04/02/2019 19:30:00,11.14,11.08,2,-3.68
 04/02/2019 19:45:00,11.19,11.08,2,-3.55
 04/02/2019 20:00:00,11.23,11.08,2,-3.53
 04/02/2019 20:15:00,11.16,11.08,2,-3.33
 04/02/2019 20:30:00,11.19,11.08,2,-3.28
 04/02/2019 20:45:00,11.15,11.08,2,-3.16
 04/02/2019 21:00:00,11.17,11.08,2,-3.15
 04/02/2019 21:15:00,11.18,11.09,2,-3.07
 04/02/2019 21:30:00,11.17,11.09,2,-2.95
 04/02/2019 21:45:00,11.21,11.09,2,-2.85
 04/02/2019 22:00:00,11.19,11.09,2,-2.69
 04/02/2019 22:15:00,11.13,11.09,2,-2.61
 04/02/2019 22:30:00,11.16,11.1,2,-2.51
 04/02/2019 22:45:00,11.19,11.09,2,-2.48
 04/02/2019 23:00:00,11.21,11.1,2,-2.3
 04/02/2019 23:15:00,11.2,11.09,2,-2.24
 04/02/2019 23:30:00,11.2,11.09,2,-2.16
 04/02/2019 23:45:00,11.18,11.09,2,-2.11
 05/02/2019 00:00:00,11.18,11.09,2,-2.12
 05/02/2019 00:15:00,11.07,11.1,2,-2.47
 05/02/2019 00:30:00,11.03,11.09,2,-2.61
 05/02/2019 00:45:00,11.02,11.09,2,-2.61
 05/02/2019 01:00:00,11.04,11.09,2,-2.61
 05/02/2019 01:15:00,11.04,11.09,2,-2.61
 05/02/2019 01:30:00,11.05,11.1,2,-2.61
 05/02/2019 01:45:00,11.05,11.09,2,-2.59
 05/02/2019 02:00:00,11.08,11.08,2,-2.51
 05/02/2019 02:15:00,11.07,11.09,2,-2.51
 05/02/2019 02:30:00,11.01,10.98,1,-2.5
 05/02/2019 02:45:00,10.96,10.9,1,-2.51
 05/02/2019 03:00:00,10.98,10.9,1,-2.47
 05/02/2019 03:15:00,10.99,10.9,1,-2.36
 05/02/2019 03:30:00,11.01,10.89,2,-2.28
 05/02/2019 03:45:00,11.02,10.89,2,-2.28
 05/02/2019 04:00:00,11.03,10.89,2,-2.23
 05/02/2019 04:15:00,10.96,10.89,2,-2.22
 05/02/2019 04:30:00,10.92,10.89,2,-2.24
 05/02/2019 04:45:00,10.91,10.89,2,-2.24
 05/02/2019 05:00:00,10.9,10.89,2,-2.24
 05/02/2019 05:15:00,10.87,10.89,2,-2.24
 05/02/2019 05:30:00,10.86,10.89,2,-2.2
 05/02/2019 05:45:00,10.83,10.89,2,-2.24
 05/02/2019 06:00:00,10.81,10.89,2,-2.28
 05/02/2019 06:15:00,10.82,10.89,2,-2.46
 05/02/2019 06:30:00,10.88,10.89,2,-2.59
 05/02/2019 06:45:00,10.93,10.89,2,-2.79
 05/02/2019 07:00:00,10.91,10.89,2,-2.85
 05/02/2019 07:15:00,10.9,10.89,2,-2.91
 05/02/2019 07:30:00,10.87,10.89,2,-2.95
 05/02/2019 07:45:00,10.84,10.89,2,-3.01
 05/02/2019 08:00:00,10.79,10.89,2,-3.04
 05/02/2019 08:15:00,10.77,10.89,2,-2.91
 05/02/2019 08:30:00,10.83,10.89,2,-2.91
 05/02/2019 08:45:00,10.82,10.89,2,-2.88
 05/02/2019 09:00:00,10.82,10.89,2,-2.78
 05/02/2019 09:15:00,10.89,10.89,2,-2.78
 05/02/2019 09:30:00,10.93,10.89,2,-2.78
 05/02/2019 09:45:00,10.93,10.89,2,-2.78
 05/02/2019 10:00:00,10.96,10.89,2,-2.6
 05/02/2019 10:15:00,10.96,10.89,2,-2.63
 05/02/2019 10:30:00,10.93,10.89,2,-2.83
 05/02/2019 10:45:00,10.95,10.89,2,-2.86
 05/02/2019 11:00:00,10.93,10.89,2,-2.81
 05/02/2019 11:15:00,10.96,10.89,2,-2.72
 05/02/2019 11:30:00,10.94,10.89,2,-2.65
 05/02/2019 11:45:00,10.94,10.89,2,-2.75
 05/02/2019 12:00:00,10.94,10.89,2,-2.75
 05/02/2019 12:15:00,10.94,10.89,2,-2.68
 05/02/2019 12:30:00,10.95,10.89,2,-2.68
 05/02/2019 12:45:00,10.95,10.89,2,-2.69
 05/02/2019 13:00:00,10.97,10.89,2,-2.61
 05/02/2019 13:15:00,10.96,10.89,2,-2.58
 05/02/2019 13:30:00,10.99,10.89,2,-2.57
 05/02/2019 13:45:00,10.97,10.89,2,-2.55
 05/02/2019 14:00:00,10.95,10.89,2,-2.59
 05/02/2019 14:15:00,10.94,10.89,2,-2.65
 05/02/2019 14:30:00,10.96,10.89,2,-2.64
 05/02/2019 14:45:00,10.96,10.93,2,-2.56
 05/02/2019 15:00:00,10.97,11.03,2,-2.54
 05/02/2019 15:15:00,10.98,11.03,2,-2.53
 05/02/2019 15:30:00,10.96,11.03,2,-2.58
 05/02/2019 15:45:00,10.93,11.03,2,-2.68
 05/02/2019 16:00:00,10.92,11.03,2,-2.78
 05/02/2019 16:15:00,10.9,11.03,2,-2.97
 05/02/2019 16:30:00,11.02,11.03,2,-3.09
 05/02/2019 16:45:00,11.05,11.03,2,-3.31
 05/02/2019 17:00:00,11.05,11.03,2,-3.44
 05/02/2019 17:15:00,11.01,11.03,2,-3.52
 05/02/2019 17:30:00,10.97,11.03,2,-3.59
 05/02/2019 17:45:00,10.98,11.03,2,-3.72
 05/02/2019 18:00:00,10.98,11.03,2,-3.75
 05/02/2019 18:15:00,11.0,11.03,2,-3.88
 05/02/2019 18:30:00,10.98,11.03,2,-3.81
 05/02/2019 18:45:00,10.99,11.03,2,-3.66
 05/02/2019 19:00:00,11.05,11.03,2,-3.65
 05/02/2019 19:15:00,11.06,11.03,2,-3.61
 05/02/2019 19:30:00,11.09,11.03,2,-3.52
 05/02/2019 19:45:00,11.15,11.03,2,-3.45
 05/02/2019 20:00:00,11.18,11.03,2,-3.48
 05/02/2019 20:15:00,11.18,11.03,2,-3.36
 05/02/2019 20:30:00,11.04,11.03,2,-3.16
 05/02/2019 20:45:00,10.98,11.03,2,-3.12
 05/02/2019 21:00:00,11.0,11.03,2,-2.99
 05/02/2019 21:15:00,11.02,11.03,2,-2.97
 05/02/2019 21:30:00,11.04,11.03,2,-2.86
 05/02/2019 21:45:00,11.07,11.03,2,-2.7
 05/02/2019 22:00:00,11.11,11.03,2,-2.67
 05/02/2019 22:15:00,11.03,11.03,2,-2.61
 05/02/2019 22:30:00,11.07,11.03,2,-2.47
 05/02/2019 22:45:00,11.03,11.03,2,-2.33
 05/02/2019 23:00:00,11.04,11.03,2,-2.22
 05/02/2019 23:15:00,11.03,11.03,2,-2.11
 05/02/2019 23:30:00,11.06,11.03,2,-2.11
 05/02/2019 23:45:00,10.98,11.03,2,-2.11
 06/02/2019 00:00:00,10.98,11.03,2,-2.11
 06/02/2019 00:15:00,10.94,11.03,2,-2.4
 06/02/2019 00:30:00,10.92,11.03,2,-2.51
 06/02/2019 00:45:00,10.9,11.03,2,-2.51
 06/02/2019 01:00:00,10.92,11.03,2,-2.51
 06/02/2019 01:15:00,10.94,11.03,2,-2.51
 06/02/2019 01:30:00,11.02,11.03,2,-2.51
 06/02/2019 01:45:00,11.06,11.03,2,-2.48
 06/02/2019 02:00:00,11.09,11.03,2,-2.38
 06/02/2019 02:15:00,11.09,11.03,2,-2.38
 06/02/2019 02:30:00,11.13,11.03,2,-2.38
 06/02/2019 02:45:00,11.16,11.03,2,-2.38
 06/02/2019 03:00:00,11.14,11.03,2,-2.38
 06/02/2019 03:15:00,11.03,11.03,2,-2.3
 06/02/2019 03:30:00,10.97,11.03,2,-2.19
 06/02/2019 03:45:00,10.95,11.03,2,-2.11
 06/02/2019 04:00:00,10.94,11.03,2,-2.11
 06/02/2019 04:15:00,10.97,11.03,2,-2.11
 06/02/2019 04:30:00,10.98,11.03,2,-2.11
 06/02/2019 04:45:00,10.97,11.03,2,-2.11
 06/02/2019 05:00:00,10.96,11.03,2,-2.11
 06/02/2019 05:15:00,10.93,11.03,2,-2.11
 06/02/2019 05:30:00,10.91,11.03,2,-2.11
 06/02/2019 05:45:00,10.89,11.03,2,-2.11
 06/02/2019 06:00:00,10.97,11.03,2,-2.24
 06/02/2019 06:15:00,10.94,11.03,2,-2.38
 06/02/2019 06:30:00,10.96,11.03,2,-2.53
 06/02/2019 06:45:00,10.98,11.03,2,-2.65
 06/02/2019 07:00:00,10.97,11.03,2,-2.81
 06/02/2019 07:15:00,10.93,11.03,2,-2.87
 06/02/2019 07:30:00,11.03,11.03,2,-3.04
 06/02/2019 07:45:00,11.02,11.03,2,-3.01
 06/02/2019 08:00:00,11.04,11.03,2,-3.01
 06/02/2019 08:15:00,11.04,11.03,2,-2.88
 06/02/2019 08:30:00,11.05,11.03,2,-2.65
 06/02/2019 08:45:00,11.05,11.03,2,-2.58
 06/02/2019 09:00:00,11.09,11.03,2,-2.48
 06/02/2019 09:15:00,11.17,11.03,2,-2.39
 06/02/2019 09:30:00,11.14,11.03,2,-2.27
 06/02/2019 09:45:00,11.14,11.03,2,-2.06
 06/02/2019 10:00:00,11.17,11.03,2,-2.07
 06/02/2019 10:15:00,11.17,11.03,2,-2.12
 06/02/2019 10:30:00,11.12,11.0,1,-1.98
 06/02/2019 10:45:00,10.97,10.9,2,-1.85
 06/02/2019 11:00:00,11.01,10.89,1,-1.67
 06/02/2019 11:15:00,11.01,10.89,2,-1.43
 06/02/2019 11:30:00,11.03,10.89,2,-1.22
 06/02/2019 11:45:00,11.04,10.89,2,-1.06
 06/02/2019 12:00:00,11.05,10.89,2,-0.92
 06/02/2019 12:15:00,10.96,10.89,2,-0.97
 06/02/2019 12:30:00,10.92,10.89,2,-1.02
 06/02/2019 12:45:00,10.93,10.89,2,-1.36
 06/02/2019 13:00:00,10.78,10.89,2,-1.25
 06/02/2019 13:15:00,10.76,10.89,2,-1.51
 06/02/2019 13:30:00,10.78,10.89,2,-1.54
 06/02/2019 13:45:00,10.77,10.89,2,-1.75
 06/02/2019 14:00:00,10.84,10.89,2,-1.94
 06/02/2019 14:15:00,10.83,10.89,2,-1.98
 06/02/2019 14:30:00,10.82,10.89,2,-1.91
 06/02/2019 14:45:00,10.81,10.89,2,-1.98
 06/02/2019 15:00:00,10.79,10.89,2,-2.0
 06/02/2019 15:15:00,10.79,10.89,2,-2.11
 06/02/2019 15:30:00,10.78,10.89,2,-2.11
 06/02/2019 15:45:00,10.79,10.89,2,-2.27
 06/02/2019 16:00:00,10.85,10.89,2,-2.38
 06/02/2019 16:15:00,10.82,10.89,2,-2.4
 06/02/2019 16:30:00,10.95,10.89,2,-2.51
 06/02/2019 16:45:00,10.95,10.89,2,-2.84
 06/02/2019 17:00:00,10.93,10.89,2,-3.08
 06/02/2019 17:15:00,10.89,10.89,2,-3.33
 06/02/2019 17:30:00,10.87,10.89,2,-3.52
 06/02/2019 17:45:00,10.84,10.89,2,-3.65
 06/02/2019 18:00:00,10.84,10.89,2,-3.75
 06/02/2019 18:15:00,10.91,10.96,2,-3.79
 06/02/2019 18:30:00,11.0,11.06,2,-3.79
 06/02/2019 18:45:00,11.02,11.06,2,-3.79
 06/02/2019 19:00:00,11.04,11.06,2,-3.75
 06/02/2019 19:15:00,11.07,11.06,2,-3.72
 06/02/2019 19:30:00,11.11,11.06,2,-3.57
 06/02/2019 19:45:00,11.08,11.06,2,-3.42
 06/02/2019 20:00:00,11.12,11.06,2,-3.37
 06/02/2019 20:15:00,11.07,11.06,2,-3.27
 06/02/2019 20:30:00,11.02,11.06,2,-3.05
 06/02/2019 20:45:00,11.0,11.06,2,-2.98
 06/02/2019 21:00:00,11.04,11.06,2,-2.94
 06/02/2019 21:15:00,11.08,11.06,2,-2.8
 06/02/2019 21:30:00,11.15,11.06,2,-2.76
 06/02/2019 21:45:00,11.17,11.06,2,-2.63
 06/02/2019 22:00:00,11.1,11.06,2,-2.55
 06/02/2019 22:15:00,11.09,11.06,2,-2.59
 06/02/2019 22:30:00,11.09,11.06,2,-2.4
 06/02/2019 22:45:00,11.08,11.06,2,-2.21
 06/02/2019 23:00:00,11.11,11.06,2,-2.1
 06/02/2019 23:15:00,11.12,11.06,2,-2.2
 06/02/2019 23:30:00,11.11,11.06,2,-2.14
 06/02/2019 23:45:00,11.06,11.06,2,-2.08
 07/02/2019 00:00:00,11.07,11.06,2,-2.08
 07/02/2019 00:15:00,10.97,11.06,2,-2.27
 07/02/2019 00:30:00,10.99,11.06,2,-2.45
 07/02/2019 00:45:00,10.96,11.06,2,-2.55
 07/02/2019 01:00:00,10.96,11.06,2,-2.43
 07/02/2019 01:15:00,10.98,11.06,2,-2.28
 07/02/2019 01:30:00,10.99,11.06,2,-2.28
 07/02/2019 01:45:00,11.01,11.06,2,-2.28
 07/02/2019 02:00:00,11.02,11.06,2,-2.28
 07/02/2019 02:15:00,11.06,11.06,2,-2.35
 07/02/2019 02:30:00,11.11,11.06,2,-2.37
 07/02/2019 02:45:00,11.14,11.06,2,-2.38
 07/02/2019 03:00:00,11.18,11.06,2,-2.38
 07/02/2019 03:15:00,11.14,11.06,2,-2.31
 07/02/2019 03:30:00,11.01,11.06,2,-2.24
 07/02/2019 03:45:00,11.0,11.06,2,-2.18
 07/02/2019 04:00:00,10.98,11.06,2,-2.11
 07/02/2019 04:15:00,10.97,11.06,2,-2.11
 07/02/2019 04:30:00,10.98,11.06,2,-2.11
 07/02/2019 04:45:00,10.97,11.06,2,-2.08
 07/02/2019 05:00:00,10.97,11.06,2,-2.11
 07/02/2019 05:15:00,10.97,11.06,2,-2.11
 07/02/2019 05:30:00,10.97,11.06,2,-2.11
 07/02/2019 05:45:00,10.92,11.06,2,-2.24
 07/02/2019 06:00:00,10.96,11.06,2,-2.37
 07/02/2019 06:15:00,10.99,11.06,2,-2.48
 07/02/2019 06:30:00,11.1,11.06,2,-2.56
 07/02/2019 06:45:00,11.05,11.06,2,-2.76
 07/02/2019 07:00:00,11.0,11.06,2,-2.88
 07/02/2019 07:15:00,11.07,11.06,2,-2.98
 07/02/2019 07:30:00,11.09,11.06,2,-3.05
 07/02/2019 07:45:00,11.07,11.06,2,-3.05
 07/02/2019 08:00:00,11.03,11.06,2,-3.01
 07/02/2019 08:15:00,10.97,11.06,2,-2.91
 07/02/2019 08:30:00,10.99,11.06,2,-2.86
 07/02/2019 08:45:00,11.13,11.06,2,-2.68
 07/02/2019 09:00:00,11.18,11.06,2,-2.62
 07/02/2019 09:15:00,11.19,11.06,2,-2.55
 07/02/2019 09:30:00,11.16,11.06,2,-2.31
 07/02/2019 09:45:00,11.02,11.06,2,-1.98
 07/02/2019 10:00:00,11.06,11.06,2,-2.07
 07/02/2019 10:15:00,11.1,11.06,2,-1.82
 07/02/2019 10:30:00,11.11,11.06,2,-1.69
 07/02/2019 10:45:00,11.09,11.06,2,-1.54
 07/02/2019 11:00:00,11.1,11.06,2,-1.68
 07/02/2019 11:15:00,11.05,11.06,2,-2.02
 07/02/2019 11:30:00,11.04,11.06,2,-2.08
 07/02/2019 11:45:00,11.08,11.06,2,-0.97
 07/02/2019 12:00:00,11.11,11.06,2,-0.95
 07/02/2019 12:15:00,11.1,11.06,2,-1.44
 07/02/2019 12:30:00,11.08,11.06,2,-1.2
 07/02/2019 12:45:00,11.02,11.06,2,-1.01
 07/02/2019 13:00:00,10.98,11.06,2,-0.95
 07/02/2019 13:15:00,11.02,11.06,2,-0.99
 07/02/2019 13:30:00,10.99,11.06,2,-1.41
 07/02/2019 13:45:00,10.96,11.06,2,-1.65
 07/02/2019 14:00:00,11.05,11.06,2,-1.46
 07/02/2019 14:15:00,11.03,11.06,2,-1.62
 07/02/2019 14:30:00,11.16,11.06,2,-1.85
 07/02/2019 14:45:00,11.18,11.04,1,-2.1
 07/02/2019 15:00:00,10.83,10.9,1,-1.96
 07/02/2019 15:15:00,10.81,10.9,1,-1.85
